Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9736
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98145
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9891399999999999
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,54.12
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,54.25
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.12
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,79.62
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,79.75
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,79.62
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.63
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90207
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69094
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9265700000000001
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9848899999999999
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93704
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95276
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,49.75
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,49.88
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,49.88
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,6.81
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.69
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-46.5
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89856
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63061
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.3875
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.64
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (Min),A,133.88
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (Max),A,136.12
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (Min),A,85.38
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (Max),A,85.5
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (Min),A,138.62
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (Max),A,139.38
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T09:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-98.25
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9712200000000001
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.11287
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93384
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.25
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97134
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9749399999999999
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9606899999999999
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.44
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89236
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7218600000000001
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9386
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.44
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9259
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.72753
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9798899999999999
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.93
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8128
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9697899999999999
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.4193
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.59
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.23
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.31
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (Min),A,97.75
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (Max),A,98.5
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.12
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (Min),A,75.25
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (Max),A,75.62
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (Min),A,103.5
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (Max),A,103.75
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T08:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-88.81
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96188
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.02119
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98544
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9837
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9275200000000001
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9531200000000001
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92306
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93396
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93811
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.44
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89364
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8218700000000001
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8759100000000001
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.69
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.87
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.06
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86172
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40346
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.64291
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.33
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.41
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (Min),A,93.88
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (Max),A,93.88
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.88
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (Min),A,63.12
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (Max),A,63.38
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.25
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (Min),A,100.38
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (Max),A,101.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T08:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.63
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-67.5
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.5574
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.25096999999999997
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87213
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9726299999999999
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94989
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9891399999999999
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,53.62
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,53.88
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.06
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93191
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72714
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94916
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.38
