Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96667
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8813200000000001
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90701
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.38
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.44
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79419
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30248
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9443
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.02
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.38
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.98
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (Min),A,90.75
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (Max),A,91.62
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (Min),A,59.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (Max),A,59.38
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.12
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (Min),A,127.62
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (Max),A,128.12
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T08:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.88
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-62.69
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.67111
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.3305
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9832200000000001
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.992
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9854700000000001
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98355
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,50.12
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,50.25
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.12
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.12
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.12
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89538
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75805
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94696
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91327
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80902
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9508700000000001
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.69
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9404299999999999
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39397
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73001
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.81
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.84
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.83
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.83
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.5
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.67
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.58
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (Min),A,98.75
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (Max),A,99.38
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.12
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (Min),A,78.5
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (Max),A,78.62
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (Min),A,122.75
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (Max),A,122.88
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T08:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.06
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-81.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.63055
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.11537
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9368299999999999
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.991
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93622
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96539
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9691200000000001
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72543
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96555
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.75
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.88
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.62
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8260200000000001
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83481
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9228799999999999
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.81
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9818100000000001
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54055
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8909600000000001
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.41
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.08
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.19
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.11
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.17
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.22
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (Min),A,116.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (Max),A,116.25
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.12
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (Min),A,51.88
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (Min),A,114.12
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (Max),A,118.5
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T08:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.87
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.62
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.64773
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8650200000000001
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91635
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97678
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9580700000000001
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9946299999999999
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,67.12
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,69.75
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,69.12
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8558
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8254100000000001
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9170200000000001
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.19
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8211299999999999
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9361
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9959399999999999
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,83.5
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,83.62
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,83.5
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.19
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.25
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-38.63
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78463
