Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35338
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.62655
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,237.72
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.16
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.94
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,237.16
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,237.56
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.38
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.25
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.05
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (Min),A,70.38
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (Max),A,71.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.75
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (Min),A,72.12
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (Max),A,72.88
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (Min),A,187.12
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (Max),A,189.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,188.5
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T08:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.87
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-37.44
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.57653
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70205
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9827
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9801
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9138200000000001
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93494
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95395
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76675
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94885
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.81
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.13
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82629
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9560200000000001
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9469
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.44
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.94
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-45.81
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7828
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5748800000000001
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49285
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.36
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.41
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,237.92
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.84
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.05
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.95
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (Min),A,80.88
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (Max),A,83.38
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (Min),A,60.75
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (Max),A,61.25
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (Min),A,94.38
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (Max),A,94.75
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T07:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.56
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.31
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8625200000000001
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5011800000000001
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9873
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9787299999999999
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93027
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9917
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,58.25
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,59.25
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,59.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8912899999999999
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8486600000000001
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9347200000000001
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.81
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55193
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9169
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9436
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.69
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.88
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-49.75
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7995
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67205
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.52367
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,237.88
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.09
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.64
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,237.98
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,236.38
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,236.77
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.52
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (Min),A,64.38
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (Max),A,75.5
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.88
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (Max),A,64.88
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (Min),A,128.5
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (Max),A,130.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T07:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.94
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73422
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9321299999999999
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94586
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9681700000000001
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9328299999999999
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97726
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,52.5
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,53.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9722
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8002600000000001
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95975
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,8.56
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,9.75
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.94
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8834799999999999
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96683
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9536399999999999
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-75.75
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.56
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93179
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.20406
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.45556
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.67
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.81
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.56
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.64
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.69
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.67
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (Min),A,87.38
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (Max),A,87.38
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.38
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (Min),A,81.62
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (Max),A,81.62
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.62
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (Min),A,115.25
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (Max),A,116.88
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T07:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
