Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.19
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.72091
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81311
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92212
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98669
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9462299999999999
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97885
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.25
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.44
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89841
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73611
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9433
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.31
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64477
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9844700000000001
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9025299999999999
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,4.12
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.37
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.44
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9103399999999999
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.3402
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.53399
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.42
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.5
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.47
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.02
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.28
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.44
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.36
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (Min),A,69.25
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (Max),A,69.62
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.38
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (Min),A,76.75
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (Max),A,77.5
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (Min),A,97.38
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (Max),A,100.38
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T07:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.70938
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79104
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86661
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98788
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9778399999999999
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98019
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,57.88
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,58.12
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.5
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88846
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.836
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9345700000000001
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-46.31
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55743
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91174
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90802
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-66.44
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-50.69
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9849899999999999
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.35531
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49053
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.11
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.77
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (Min),A,79.88
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (Max),A,80.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (Min),A,76.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (Max),A,78.5
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.25
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (Min),A,111.75
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (Max),A,112.88
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T07:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9967299999999999
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9528200000000001
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95593
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,52.12
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,52.12
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.12
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98257
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9901700000000001
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98465
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,66.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.25
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9835200000000001
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97641
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9335
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.12
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.12
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.12
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.31
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.44
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59716
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92715
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86987
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,10.63
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-31.69
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93863
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7771600000000001
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9920700000000001
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.38
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.38
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.98
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.17
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.7
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.47
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.45
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.7
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (Min),A,148.25
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (Max),A,148.62
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (Min),A,136.38
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (Max),A,142.38
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (Min),A,136.88
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (Max),A,137.5
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.12
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T07:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97177
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9319799999999999
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94745
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9930700000000001
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9901399999999999
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9941700000000001
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
