Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,62.88
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,62.88
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,62.88
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,65.62
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,65.88
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,65.75
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88531
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8784799999999999
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9816299999999999
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87271
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91699
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93668
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,9.31
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.13
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92663
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46358
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96115
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.41
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (Min),A,101.5
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (Max),A,101.62
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (Min),A,111.75
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (Max),A,111.88
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.88
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (Min),A,172.75
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (Max),A,172.88
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T06:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.87
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.25
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74405
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7926300000000001
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9406399999999999
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9968
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98746
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99545
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,61.12
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,61.12
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.12
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,83.62
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,84.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,83.88
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94519
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8983399999999999
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9366399999999999
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.87
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65228
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9180299999999999
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9098799999999999
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,8.31
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-74.88
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.953
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24114000000000002
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87903
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.58
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.5
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.23
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.84
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.81
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.16
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (Min),A,115.25
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (Max),A,116.25
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.88
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (Min),A,84.5
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (Max),A,85.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.75
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (Min),A,142.62
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (Max),A,143.25
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.88
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T06:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.37
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7431
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9576100000000001
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86792
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99411
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9842200000000001
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98492
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,50.12
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.12
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92322
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9793700000000001
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9380799999999999
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.88
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.19
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.86621
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7745
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9702799999999999
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.13
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9837
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39376
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9259
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.86
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.12
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.91
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.12
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (Min),A,109.12
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (Max),A,109.62
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (Min),A,119.88
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (Max),A,120.62
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (Min),A,120.5
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (Max),A,121.62
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.38
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T06:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.75
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.61242
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9582799999999999
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97659
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9892
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99036
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99475
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,84.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,89.38
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.12
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97931
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9480299999999999
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9492200000000001
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
