Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74969
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91824
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86175
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.94
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.5
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5746100000000001
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5340199999999999
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85495
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.66
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.75
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.45
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.27
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.42
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (Min),A,100.5
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (Max),A,100.75
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (Min),A,117.12
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (Max),A,117.75
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.38
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (Min),A,150.88
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (Max),A,155.88
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T06:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94305
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98267
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98172
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98944
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95511
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9772299999999999
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9012100000000001
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94971
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95047
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.44
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.81
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8284
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85126
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9525100000000001
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.81
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-67.75
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.56
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64578
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36477
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81607
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.05
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (Min),A,83.88
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (Max),A,84.38
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (Min),A,106.12
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (Max),A,107.12
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (Min),A,121.38
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (Max),A,122.62
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T06:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95547
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9666399999999999
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98816
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95026
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9582799999999999
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9824200000000001
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,56.25
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,57.5
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,57.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9006299999999999
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91254
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9935
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,73.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,73.5
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,73.25
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.19
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7468199999999999
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8219299999999999
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9601700000000001
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.37
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-71.88
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.37
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65008
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.30288000000000004
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76184
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.19
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.66
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (Min),A,71.62
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (Max),A,71.88
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (Min),A,87.75
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (Max),A,88.12
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.88
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (Min),A,181.12
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (Max),A,182.62
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T06:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.75
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.38
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.88
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7027800000000001
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65359
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9933200000000001
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99197
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92227
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97211
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9409200000000001
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8988
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98587
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.43
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96185
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95215
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9454299999999999
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.12
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.56
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.94
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51543
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50973
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81921
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-12T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
