Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94485
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94534
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9928
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,80.25
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,80.62
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,80.5
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85367
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90686
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9373799999999999
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.06
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.38
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6136699999999999
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.78564
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91891
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.75
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-53.31
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5667
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5375300000000001
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96545
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.41
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.33
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.23
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (Min),A,53.88
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (Max),A,54.38
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (Min),A,63.75
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (Max),A,63.75
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (Min),A,157.38
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (Max),A,157.5
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.38
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T05:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-54.37
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.56
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9702799999999999
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.51794
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.7482300000000001
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98508
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95047
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9471700000000001
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8749399999999999
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9675
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9172
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.37
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.56
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6009800000000001
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81747
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9692700000000001
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-52.56
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.25
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53622
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4088
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8433799999999999
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.91
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.23
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (Min),A,76.12
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (Max),A,76.12
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.12
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (Min),A,72.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (Max),A,72.12
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (Min),A,94.75
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (Max),A,95.12
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.88
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T05:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.75
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.44
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8429200000000001
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6070800000000001
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8906799999999999
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9858100000000001
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9527899999999999
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98459
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.38
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.38
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.38
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92145
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8577899999999999
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97144
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.13
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.81
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70089
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8294
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9384100000000001
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.37
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.63
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.75
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5039
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39718000000000003
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8638299999999999
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.09
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.33
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.05
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (Min),A,69.75
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (Max),A,70.25
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (Min),A,60.62
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (Max),A,60.88
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (Min),A,120.62
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (Max),A,121.12
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T04:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.81
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8297100000000001
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6794399999999999
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88251
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9795200000000001
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95425
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94711
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
