Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.62
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95911
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8488399999999999
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94632
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-44.88
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60977
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89804
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94668
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.69
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.75
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.81
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.4565
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.41827
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75497
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.38
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (Min),A,71.62
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (Max),A,71.75
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (Min),A,60.5
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (Max),A,60.62
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (Min),A,81.38
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (Max),A,81.75
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T04:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.69
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.81
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80377
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65103
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91946
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9544100000000001
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94229
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9527
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9472
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91394
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97519
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-39.75
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.63
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68893
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76056
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91333
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.62
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.5
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.75
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51336
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36428
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7781600000000001
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.98
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.31
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.91
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (Min),A,61.25
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (Max),A,61.5
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (Min),A,57.88
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (Max),A,58.25
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.12
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (Min),A,91.88
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (Max),A,95.38
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.75
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T04:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.56
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.5
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.9644799999999999
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6549
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85162
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95331
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9514799999999999
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9306
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9109799999999999
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88482
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9426
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.38
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.19
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.94
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66464
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76779
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.85296
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.69
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.5
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.19
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53072
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.32461
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78579
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.44
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.5
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.66
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (Min),A,66.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (Max),A,66.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (Min),A,58.5
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (Max),A,58.62
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (Min),A,78.62
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (Max),A,78.88
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.75
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T04:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.80871
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70065
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94321
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95688
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93411
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9873700000000001
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.88
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90817
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84555
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94684
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.38
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.81
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.61212
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9848899999999999
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8850100000000001
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-12T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
