Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (Min),A,61.5
563449,Hawthorn Drive,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (Max),A,61.75
563449,Hawthorn Drive,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.62
563449,Hawthorn Drive,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (Min),A,68.5
563449,Hawthorn Drive,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (Max),A,68.62
563449,Hawthorn Drive,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
563449,Hawthorn Drive,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (Min),A,84.25
563449,Hawthorn Drive,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (Max),A,84.5
563449,Hawthorn Drive,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
563449,Hawthorn Drive,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T03:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.25
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8750600000000001
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.62805
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91153
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95431
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9469
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9345100000000001
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88055
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90365
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9340799999999999
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.69
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.25
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.59945
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7638199999999999
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9078700000000001
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-37.56
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.94
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6884399999999999
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.50265
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8871700000000001
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.61
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.67
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.72
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.44
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (Min),A,54.25
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (Max),A,54.5
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (Min),A,60.5
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (Max),A,60.62
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (Min),A,85.38
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (Max),A,85.75
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T03:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.56
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-30.44
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8700200000000001
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68865
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8213799999999999
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94247
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93722
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9417399999999999
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9029200000000001
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89697
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9348700000000001
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.19
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6259100000000001
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9804700000000001
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9045700000000001
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.19
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.69
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74075
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6018600000000001
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8658100000000001
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.52
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.56
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.58
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.55
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (Min),A,55.75
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (Max),A,56.25
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (Min),A,87.38
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (Max),A,87.62
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (Min),A,84.75
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (Max),A,85.5
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.12
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T03:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.06
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.5
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8717299999999999
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65695
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.80294
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96924
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94806
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95947
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8649899999999999
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90704
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9330700000000001
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.69
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7012
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97549
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93161
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.62
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.81
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.53057
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54488
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7872899999999999
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.23
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (Max),A,55.5
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (Min),A,85.25
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (Max),A,85.38
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.25
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (Min),A,83.75
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (Max),A,83.88
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.88
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T03:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.06
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-26.19
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8453700000000001
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70773
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85116
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-12T03:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
