Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55279
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.54714
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86419
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.03
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.59
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.97
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (Min),A,71.62
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (Max),A,72.12
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.88
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (Min),A,88.25
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (Max),A,88.38
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.38
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (Min),A,84.25
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (Max),A,84.5
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.38
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T02:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.5
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-50.75
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76422
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5889800000000001
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93063
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98129
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95462
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96695
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9063700000000001
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89075
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9287700000000001
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95962
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9821200000000001
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89545
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.37
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79324
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65457
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8607799999999999
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.34
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.56
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (Min),A,78.12
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (Max),A,78.38
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.25
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (Min),A,89.12
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (Max),A,89.88
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (Min),A,90.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (Max),A,90.62
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T01:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.25
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79043
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.61407
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9617
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96365
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9386899999999999
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94153
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9169299999999999
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92209
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9167799999999999
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95831
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97162
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9031100000000001
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-55.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.88
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.47356000000000004
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6198100000000001
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78378
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.52
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.03
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.73
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.44
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (Min),A,71.62
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (Max),A,72.38
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (Min),A,87.88
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (Max),A,88.62
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (Min),A,83.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (Max),A,83.38
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.25
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T01:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.56
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8034899999999999
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.72955
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94534
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9610299999999999
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9494299999999999
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96747
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89505
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90185
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91635
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95978
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98608
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9147
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.06
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.06
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5001399999999999
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.61587
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8562299999999999
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,244.41
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,244.44
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.55
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.33
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.33
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (Min),A,70.88
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.88
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (Min),A,92.75
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (Max),A,95.62
