Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.25
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (Min),A,93.75
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (Max),A,93.75
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.75
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T01:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.5
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8510700000000001
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70065
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9545
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9653299999999999
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9437200000000001
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9459200000000001
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9191299999999999
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8872700000000001
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9106700000000001
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95367
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97946
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89102
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.44
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.12
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81283
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.53152
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8851
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.69
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (Min),A,74.62
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (Max),A,75.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.75
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (Min),A,90.25
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (Max),A,90.5
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.38
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (Min),A,86.12
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (Max),A,86.62
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.25
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T01:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.06
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87411
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6621
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9356399999999999
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95529
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96973
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9654799999999999
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.75
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8959299999999999
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82757
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9676799999999999
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94968
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98474
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87936
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.5
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.31
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.06
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6700699999999999
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.62444
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83078
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.58
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.62
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.64
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.5
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (Min),A,71.5
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (Max),A,71.88
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.62
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (Min),A,101.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (Max),A,101.25
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (Min),A,104.75
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (Max),A,104.88
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T01:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-38.44
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8497
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71936
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92294
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98505
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94995
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94986
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89456
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8758799999999999
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9228200000000001
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9499799999999999
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9718
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8848600000000001
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.63
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.87
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6058
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67294
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90079
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.84
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.91
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.03
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.06
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,242.88
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,242.92
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (Max),A,82.12
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (Min),A,92.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (Max),A,92.12
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.12
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (Min),A,90.62
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (Max),A,91.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T01:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-29.56
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-40.94
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74969
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.70318
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96396
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.75
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9523299999999999
563449,Hawthorn Drive,2023-06-12T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9599
