Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.59
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.98
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (Min),A,89.12
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (Max),A,89.75
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (Min),A,77.62
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (Max),A,78.12
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (Min),A,95.62
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (Max),A,96.0
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T23:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.13
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87976
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7751399999999999
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97021
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97211
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97699
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93741
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,37.75
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9075
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92349
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95724
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94104
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93158
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93426
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.19
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7474
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.74203
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94086
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.83
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.12
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (Min),A,83.12
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (Max),A,83.25
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (Min),A,89.75
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (Max),A,90.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (Min),A,109.25
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (Max),A,110.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,109.75
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T23:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.06
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.44
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.79825
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8269
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9483
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96896
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97604
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97018
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93448
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8836299999999999
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93463
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-27.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9646
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81137
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93875
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.56
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.5
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6754100000000001
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82632
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95138
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.14
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.72
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (Min),A,95.38
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (Max),A,96.38
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (Min),A,84.88
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (Max),A,85.5
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (Min),A,112.25
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (Max),A,112.5
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,112.38
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T23:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.44
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.06
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.75
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82586
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7921100000000001
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88125
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.69
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96646
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97543
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94638
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.38
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94382
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90591
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95251
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93478
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8566299999999999
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93841
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.31
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9711
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72696
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95541
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.64
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.86
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (Min),A,100.25
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (Max),A,102.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.12
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (Min),A,90.88
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (Max),A,91.75
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.38
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (Min),A,104.62
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (Max),A,104.75
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.75
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T23:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T23:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-13T23:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.19
563449,Hawthorn Drive,2023-06-13T23:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T23:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-13T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
