Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.69
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.56
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73202
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81814
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93762
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.72
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.47
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.72
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.92
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.27
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.11
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (Min),A,120.25
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (Max),A,121.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,120.5
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (Min),A,101.88
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (Max),A,103.38
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (Min),A,121.12
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (Max),A,121.62
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T22:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97671
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.86993
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94391
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.44
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,11.87
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96844
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96661
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98526
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,54.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,54.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,54.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.75
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.44
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95761
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93262
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95599
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96521
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8986200000000001
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95428
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.88
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85888
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8218700000000001
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96597
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.14
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.53
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.83
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (Min),A,136.25
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (Max),A,136.38
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,136.25
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (Min),A,114.5
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (Max),A,114.88
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.62
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (Min),A,142.38
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (Max),A,143.25
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T22:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.25
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97415
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81033
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93771
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97357
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96219
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95782
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.12
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93426
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91739
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97711
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92148
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90188
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96088
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96875
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89285
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93631
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.44
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.34
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.47
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.72
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.61
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (Min),A,115.12
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (Max),A,115.62
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (Min),A,96.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (Max),A,96.25
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.12
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (Min),A,144.38
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (Max),A,145.38
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T21:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99725
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81006
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94235
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,63.75
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,63.88
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.88
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96167
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94977
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98288
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,54.62
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,54.75
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,54.75
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93484
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90631
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97305
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95962
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91089
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95602
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8552799999999999
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8337100000000001
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9187
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.06
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
