Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (Min),A,158.12
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (Max),A,158.75
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (Min),A,93.75
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (Max),A,94.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.88
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (Min),A,159.12
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (Max),A,159.62
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,159.38
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T21:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.31
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8885200000000001
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8102699999999999
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93304
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96429
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96732
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96597
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93179
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93396
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97809
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.12
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.12
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97305
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95489
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9808
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.12
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.5
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.75
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8571799999999999
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95215
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.918
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.78
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.75
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.66
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.62
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.86
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.91
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (Min),A,104.25
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (Max),A,104.75
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.5
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (Min),A,112.62
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (Max),A,112.88
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (Min),A,166.75
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (Max),A,167.12
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.88
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T21:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8847299999999999
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90271
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96265
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96658
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98196
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95865
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.12
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93396
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94705
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97302
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.5
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.62
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8327899999999999
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93079
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9465
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.37
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.93
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7485
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7619600000000001
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95337
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.11
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.34
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.36
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.09
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.11
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (Min),A,88.62
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (Max),A,88.88
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (Min),A,127.38
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (Max),A,127.75
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.5
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (Min),A,150.62
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (Max),A,151.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.75
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T21:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85788
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91339
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95239
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96909
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94897
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94952
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96887
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96945
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96973
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.75
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.88
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.75
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.75
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82489
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8643799999999999
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93503
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89886
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95285
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95285
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.45
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.27
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.88
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (Min),A,97.38
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (Max),A,97.62
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (Min),A,118.25
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (Max),A,118.62
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (Min),A,148.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (Max),A,148.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T21:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.31
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86621
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83352
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96783
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.0
