Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98895
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96274
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95392
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94788
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97379
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95825
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.63
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.19
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72519
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8381
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95071
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.19
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77255
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95346
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97885
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.52
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.78
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.12
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.23
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.19
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.2
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.39
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.31
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (Min),A,98.5
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (Max),A,106.5
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (Min),A,125.12
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (Max),A,125.5
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (Min),A,155.25
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (Max),A,155.5
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T21:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87671
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9306
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93799
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97299
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97235
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97009
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.88
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94467
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96588
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96692
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.75
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.25
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.25
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90805
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93921
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96426
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.75
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8637100000000001
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7301
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95798
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.66
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.62
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.03
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.11
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.06
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (Min),A,93.25
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (Max),A,93.75
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (Min),A,128.62
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (Max),A,129.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.88
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (Min),A,163.25
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (Max),A,164.62
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.88
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T20:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93173
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96103
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96982
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96719
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97226
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95901
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.75
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93906
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94708
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95862
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.12
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.75
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92062
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8542799999999999
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9473
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-48.31
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91061
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57613
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91266
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.06
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.34
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.2
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.14
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.23
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.64
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (Min),A,105.38
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (Max),A,106.12
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (Min),A,119.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (Max),A,119.5
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.25
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (Min),A,140.62
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (Max),A,148.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T20:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95065
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96014
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95846
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96381
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96915
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96072
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.75
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94366
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96484
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96283
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
