Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.06
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.79757
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8466799999999999
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97418
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,47.12
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.38
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8539700000000001
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.63253
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9718
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.44
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.61
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.53
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.78
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.97
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.28
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.45
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.39
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (Min),A,95.25
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (Max),A,95.62
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.38
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (Min),A,117.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (Max),A,118.12
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.75
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (Min),A,164.75
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (Max),A,165.12
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,165.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T20:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8955700000000001
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88785
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96753
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96295
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95938
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96878
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93878
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97299
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97852
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,39.25
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,52.88
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.56
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8715799999999999
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8352299999999999
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90619
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98376
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67102
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96741
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.83
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.97
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.59
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.67
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.94
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.02
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.98
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (Min),A,97.62
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (Max),A,98.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,97.88
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (Min),A,106.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (Max),A,106.25
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (Min),A,148.5
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (Max),A,148.88
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.62
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T20:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.5
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94174
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80792
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97415
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95761
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97159
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96005
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93652
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95459
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97671
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.25
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,59.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.75
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8433799999999999
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95343
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91409
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.19
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78482
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6703399999999999
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95456
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.97
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.39
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,237.55
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,237.92
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.73
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.86
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.25
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.12
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (Min),A,87.38
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (Max),A,91.75
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.88
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (Min),A,114.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (Max),A,116.12
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.62
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (Min),A,151.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (Max),A,157.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.25
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T20:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.62
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.85306
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79266
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99182
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95743
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97638
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9667
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.75
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92514
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97308
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97116
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.62
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.62
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8353200000000001
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8784799999999999
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8891
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.25
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
