Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8539100000000001
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78686
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95373
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,236.72
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,237.58
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.08
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,236.16
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,236.8
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.44
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,235.64
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,236.42
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.02
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (Min),A,83.12
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (Max),A,83.88
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (Min),A,110.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (Max),A,110.62
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.38
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (Min),A,151.5
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (Max),A,152.75
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,152.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T20:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89371
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89264
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98007
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.19
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97888
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97598
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94034
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96075
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98898
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95212
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,56.5
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,56.88
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.12
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8153699999999999
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8874799999999999
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96487
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.44
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90762
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73983
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92847
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.02
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.05
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.36
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.36
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.38
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (Min),A,102.12
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (Max),A,102.25
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.12
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (Min),A,133.25
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (Max),A,133.38
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.25
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (Min),A,137.25
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (Max),A,137.62
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T19:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90082
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95566
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93518
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95755
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97436
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96823
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9602
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97977
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98303
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.12
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.62
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.88
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.75
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94183
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93881
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8940100000000001
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-34.87
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.94
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.68942
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6932
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94076
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.53
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.06
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.91
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.97
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (Min),A,97.5
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (Max),A,97.88
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.62
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (Min),A,142.75
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (Max),A,147.5
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (Min),A,153.25
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (Max),A,153.5
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.38
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T19:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96771
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93771
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93295
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99057
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95068
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97046
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.953
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98019
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96716
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,45.75
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.75
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8847
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8950799999999999
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92016
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.44
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85049
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7643399999999999
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92721
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.97
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.94
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (Min),A,123.12
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (Max),A,124.12
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.62
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (Min),A,111.62
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (Max),A,119.88
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (Min),A,135.88
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (Max),A,136.38
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
