Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T19:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.81
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.68
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.97556
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90692
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8829600000000001
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98517
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97714
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95953
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93835
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9881
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96725
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,57.5
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,57.62
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,57.62
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.81
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73083
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91461
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92105
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.43
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85382
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75384
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92554
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.92
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.98
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.36
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.36
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (Min),A,97.62
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (Max),A,101.75
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (Min),A,145.12
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (Max),A,145.62
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.5
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (Min),A,120.75
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (Max),A,121.12
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.88
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T19:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.44
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8744200000000001
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91049
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93716
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9783
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98041
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96133
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9606
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96469
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97699
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.12
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-37.31
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63027
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92129
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92349
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.5
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78756
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96265
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89313
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.98
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.44
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.5
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (Min),A,101.88
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (Max),A,102.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (Min),A,132.62
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (Max),A,133.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.75
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (Min),A,131.25
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (Max),A,131.5
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T19:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.56
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-41.5
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.94
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8866299999999999
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6805100000000001
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92605
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.81
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99176
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95377
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98264
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,42.62
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.62
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.75
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.75
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97977
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95105
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97134
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.5
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,60.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.88
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.5
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.62
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.62
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.5
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.57348
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92471
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92993
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.12
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98209
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98386
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95859
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.08
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.12
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (Min),A,132.62
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (Max),A,134.12
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (Min),A,119.62
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (Max),A,121.12
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.75
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (Min),A,158.62
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (Max),A,158.75
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.75
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T19:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.62
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90332
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6668
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98245
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.82
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94171
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97632
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9371
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
