Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97855
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96481
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98886
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,54.5
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.25
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.75
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,64.88
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,65.12
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-57.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.40667
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8949600000000001
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96692
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.38
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98044
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9714
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93814
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.94
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.02
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.8
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (Min),A,102.75
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (Max),A,106.5
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (Min),A,126.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (Max),A,131.25
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.75
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (Min),A,170.88
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (Max),A,171.25
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.12
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T18:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.38
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8699
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8074600000000001
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9762
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96246
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94592
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94031
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95602
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98608
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97635
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,54.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,57.25
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,54.62
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.12
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.88476
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94925
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93396
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,3.12
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-56.69
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9812
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4569
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94449
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.2
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.64
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.2
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (Min),A,96.62
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (Max),A,99.75
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (Min),A,125.75
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (Max),A,128.88
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (Min),A,147.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (Max),A,148.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,147.38
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T18:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.88
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.06
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94723
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81018
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97549
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.25
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95026
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94626
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93442
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94363
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95319
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98117
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.88
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-45.5
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.48205
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99338
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94076
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,73.62
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,73.75
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,73.75
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.25
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98883
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48867
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73565
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.38
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.47
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.62
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (Min),A,93.25
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (Max),A,93.38
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (Min),A,145.5
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (Max),A,145.75
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.62
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (Min),A,138.75
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (Max),A,139.12
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T18:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.31
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98059
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.68353
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97888
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9556
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94571
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96728
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.979
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91791
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98453
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.12
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
