Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64547
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94076
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95999
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94614
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91849
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8995700000000001
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.16
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.3
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (Min),A,115.88
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (Max),A,119.25
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (Min),A,95.5
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (Max),A,95.75
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.62
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (Min),A,171.12
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (Max),A,172.12
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.62
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T18:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-35.81
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93774
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.71215
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97385
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.56
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97763
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94653
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94415
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99292
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95929
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98755
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,99.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,99.38
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.25
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,66.25
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,66.38
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.38
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.75
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6358
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93686
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96332
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-43.31
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96103
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98477
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5697
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.47
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (Min),A,159.75
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (Max),A,160.38
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.12
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (Min),A,118.12
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (Max),A,119.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.62
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (Min),A,153.75
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (Max),A,154.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.88
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T18:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83416
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.88455
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99362
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.38
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96521
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9364
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93237
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98791
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90292
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97391
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,76.25
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,76.5
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,76.38
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.38
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.5
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.38
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95395
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9447
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98196
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,51.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,51.12
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.12
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-33.81
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98502
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99322
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6169100000000001
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.59
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.77
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.67
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (Min),A,142.75
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (Max),A,143.25
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (Min),A,109.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (Max),A,109.75
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (Min),A,163.88
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (Max),A,164.12
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T18:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-32.69
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.63122
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.9154
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99615
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.5
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96255
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93527
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92743
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95593
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95145
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97336
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9866
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94824
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95032
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,45.38
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-48.25
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-67.44
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5574600000000001
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.24782
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9942
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,47.75
