Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.48
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.12
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.14
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.09
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.11
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (Min),A,110.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (Max),A,112.5
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (Min),A,96.5
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (Max),A,96.88
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (Min),A,180.25
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (Max),A,181.38
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T17:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.87
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.56335
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96393
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98935
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95492
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91995
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91421
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95471
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96493
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98398
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.5
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.62
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94443
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98941
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98715
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,60.12
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,60.5
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,60.25
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,65.75
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,66.5
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,66.25
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.37
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.43886
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97525
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7571100000000001
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.08
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.23
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (Min),A,89.12
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (Max),A,89.38
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (Min),A,156.5
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (Max),A,159.25
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (Min),A,172.75
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (Max),A,173.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T17:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.38
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.50408
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96799
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99493
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96646
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98148
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98746
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,62.38
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,62.38
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.38
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97223
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96616
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99326
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,86.25
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,86.75
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,86.5
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.37
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95819
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98495
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96509
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,41.25
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.62
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.88
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-61.94
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.88
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.38189
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98395
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71945
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.25
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.75
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.73
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (Min),A,94.75
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (Max),A,95.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.88
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (Min),A,146.38
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (Max),A,147.12
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.75
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (Min),A,223.62
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (Max),A,224.75
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,224.25
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T17:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.94
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.63113
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95703
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9939
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95517
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96323
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9906
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,67.38
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,67.62
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,67.5
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95724
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98605
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97787
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.88
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8255
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96225
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98346
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,57.62
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.75
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.19
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.25
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.48989
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6352800000000001
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86667
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.83
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.14
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.44
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (Min),A,78.5
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (Max),A,79.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.75
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (Min),A,129.38
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (Max),A,130.38
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.88
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (Min),A,203.62
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (Max),A,204.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.88
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T17:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.88
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76712
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91186
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9971
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
