Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98138
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95648
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98157
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.75
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9632
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9791
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99286
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,43.88
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.75
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,78.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,78.38
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.12
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.37
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.66375
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92407
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98166
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,47.25
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.25
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97235
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.64077
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87372
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.42
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.05
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (Min),A,99.88
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (Max),A,100.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.88
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (Min),A,117.62
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (Max),A,119.25
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (Min),A,209.25
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (Max),A,217.25
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T17:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-54.94
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96207
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.4912
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98376
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99408
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95193
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95181
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98956
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97537
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9924
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,77.25
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,77.5
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,77.38
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,78.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,82.88
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.5
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68258
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81891
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96594
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.94
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95013
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8838799999999999
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7333
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.55
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (Min),A,156.25
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (Max),A,156.88
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.5
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (Min),A,89.12
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (Max),A,90.38
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (Min),A,169.25
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (Max),A,174.5
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T17:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,27.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-96.31
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.47213
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.11934000000000004
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9736
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.44
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9928
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97571
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84759
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,45.88
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,46.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95398
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91015
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98492
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,57.12
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,57.5
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.38
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.84878
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7825300000000001
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98068
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.38
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-80.43
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-95.81
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.12703
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97165
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.05354
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.91
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.91
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.75
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.88
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (Min),A,99.75
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (Max),A,100.25
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (Min),A,82.88
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (Max),A,83.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (Min),A,135.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (Max),A,135.38
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T16:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.06
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98276
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.74163
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99173
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94568
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94153
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86551
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
