Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95441
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94858
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97607
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.25
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93915
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90671
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93283
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-64.19
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93136
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92715
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.23174
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.38
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.42
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.41
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.11
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.2
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.16
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.39
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.5
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.45
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (Min),A,107.62
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (Max),A,108.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.75
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (Min),A,80.88
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (Max),A,81.62
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (Min),A,115.25
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (Max),A,116.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T16:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-105.87
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96466
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.1284
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99567
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96677
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87161
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96219
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98273
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89154
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97989
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,57.25
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,57.38
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.25
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-54.81
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-36.31
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.37438
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66473
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97458
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-137.37
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92959
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.4222
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88226
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.27
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.25
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,239.34
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (Min),A,108.12
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (Max),A,109.12
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.88
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (Min),A,168.62
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (Max),A,169.38
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T16:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-37.25
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-104.13
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.57702
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.15575
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98581
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97992
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8156399999999999
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93994
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97543
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89865
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97516
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,51.88
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.38
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.38
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.38
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.892
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.70449
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96005
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-138.06
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-110.44
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98282
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.64691
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.2488
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,240.2
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.28
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.28
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (Min),A,107.88
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (Max),A,114.25
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (Min),A,46.12
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (Min),A,129.38
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (Max),A,130.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.75
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T16:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,24.5
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-117.88
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74649
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.37154
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98883
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98074
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96258
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8975200000000001
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98471
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.936
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94018
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,62.88
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,63.12
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.63
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95584
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67108
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95328
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-13T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,32.88
