Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (Max),A,100.88
563449,Hawthorn Drive,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.62
563449,Hawthorn Drive,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (Min),A,69.88
563449,Hawthorn Drive,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (Max),A,70.62
563449,Hawthorn Drive,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.38
563449,Hawthorn Drive,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T15:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-36.13
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-49.81
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.40716
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.56439
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93875
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.56
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.94
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9631
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.65505
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91421
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93915
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71286
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9798
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.13
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,11.44
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.56
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92154
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8436899999999999
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9313
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-157.5
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-126.94
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95016
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.80145
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.31658000000000003
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.28
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.17
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.17
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (Min),A,77.88
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (Max),A,82.75
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.25
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (Min),A,102.62
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (Max),A,103.5
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,103.12
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T15:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-162.69
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-156.81
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.85196
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.79733
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92471
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.06
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.19
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9722
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79104
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90546
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96881
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83886
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92547
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-86.81
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.31
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.03883
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5735399999999999
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8615700000000001
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-145.75
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98822
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91556
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.55737
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.44
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.47
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.58
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.39
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (Min),A,84.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (Max),A,90.62
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.62
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (Min),A,66.75
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (Max),A,67.12
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T15:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-158.25
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-160.75
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8422200000000001
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.68603
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92596
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.19
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,13.06
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98547
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98737
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87631
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8649899999999999
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89499
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95959
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,21.81
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.37
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,14.81
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68405
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93976
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8761
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-111.25
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-153.81
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-139.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.11891
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8393200000000001
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.60339
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.12
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.12
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.31
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.42
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.45
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.56
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (Min),A,54.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (Max),A,55.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (Min),A,80.88
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (Max),A,81.62
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.12
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (Min),A,75.75
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (Max),A,76.88
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.25
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T15:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-162.38
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-159.31
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.87802
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.7716
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96527
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,5.19
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.38
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
