Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97504
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95044
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7954100000000001
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93713
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91928
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92694
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-112.44
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.62
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.24694
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9761
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.75952
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-126.75
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-149.81
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-44.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.32683
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.73825
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.56045
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.48
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (Min),A,50.75
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (Min),A,60.5
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (Max),A,62.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (Min),A,68.12
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (Max),A,68.5
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.38
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T15:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-161.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-160.07
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-32.25
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8541799999999999
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8412799999999999
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.75155
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.44
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97464
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.65866
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95624
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.62
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85739
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95105
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92221
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-97.69
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.06795
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97208
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.77752
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-134.69
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-145.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-143.38
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.34817
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7431
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.65393
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.38
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.64
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.2
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (Min),A,48.38
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (Min),A,69.12
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (Max),A,69.38
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.25
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T14:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-157.87
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-171.25
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.82409
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.86545
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92523
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,10.63
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,25.88
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95453
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7192
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95572
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.37
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90909
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7760600000000001
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92557
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-112.44
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.25212
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9259
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89187
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-133.44
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.13
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-143.19
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.55883
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8200700000000001
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.66543
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.94
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.02
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.58
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.66
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.03
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (Min),A,76.12
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (Max),A,76.5
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.38
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T14:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-161.69
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-163.38
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.5
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8299200000000001
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8940100000000001
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88455
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.75
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,24.56
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94287
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7895800000000001
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95413
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,7.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8891
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92862
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90411
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-13T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.38
