Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.86
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.66
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.69
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (Min),A,53.25
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (Max),A,53.62
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (Min),A,78.0
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (Max),A,79.62
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.88
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T14:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-168.94
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-150.19
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.88064
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.79989
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8627
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.44
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.75
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97931
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.45235
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8006
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92749
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8488100000000001
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93756
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.31
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,12.44
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,19.12
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8768
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.49908
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8783200000000001
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-174.19
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-147.19
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.5445800000000001
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.78122
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8657799999999999
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,1.75
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,1.75
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,1.75
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,237.91
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,237.92
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.3
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.42
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.36
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,236.67
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,236.7
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.69
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (Min),A,56.88
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (Max),A,65.12
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (Min),A,73.25
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (Max),A,78.62
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.88
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T13:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-103.06
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.25
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.17232
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6118100000000001
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93286
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.87
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,9.13
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94473
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7521899999999999
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7966
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93298
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95096
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97705
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-129.44
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91034
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.4482
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96442
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-140.38
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.56
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.56
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.6106199999999999
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.87195
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70062
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.52
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.61
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (Min),A,65.12
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (Max),A,65.75
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (Min),A,51.88
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (Max),A,52.38
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.12
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (Min),A,98.62
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (Max),A,98.88
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.75
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T13:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-148.81
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8797
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.78637
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92578
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,13.5
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,21.5
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93518
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.6078100000000001
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89236
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-60.81
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94263
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.22484
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91629
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-78.25
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-129.63
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.05629
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.47481
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98245
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.75
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-140.62
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-131.5
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.13
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.6237699999999999
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.55962
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.68728
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.39
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (Min),A,48.75
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (Min),A,105.12
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (Max),A,105.88
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T13:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T13:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.56
563449,Hawthorn Drive,2023-06-13T13:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-105.44
563449,Hawthorn Drive,2023-06-13T13:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T13:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-13T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
