Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-64.19
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.44
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92071
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.15178
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97739
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.31
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-52.44
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78967
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.37264
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96704
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-136.94
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-152.31
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-154.19
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.6209
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8462200000000001
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.73339
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.75
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.25
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (Min),A,63.62
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (Max),A,66.25
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.5
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (Max),A,31.38
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (Min),A,93.62
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (Max),A,94.88
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.25
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T12:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-169.75
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-149.44
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.89917
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8146899999999999
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87402
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,9.87
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9711
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93152
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69342
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,10.5
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91995
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7571100000000001
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96728
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-90.94
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-116.62
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.01769
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.25597
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.72747
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,135.19
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-133.94
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-156.06
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.5541
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.45934
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.78857
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.38
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.09
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.17
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.33
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.11
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (Min),A,57.25
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (Max),A,58.12
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.75
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T12:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-135.37
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.25
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.36831
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.85626
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93231
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.06
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98666
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95514
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89261
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-82.44
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9371
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07982
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.909
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-42.69
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-116.5
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6036600000000001
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.28545
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.60754
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,173.5
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-45.81
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-153.81
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.7167899999999999
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6051300000000001
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.76995
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.33
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.5
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.89
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.09
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (Min),A,67.62
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (Max),A,67.75
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (Min),A,60.25
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (Max),A,60.62
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.38
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T12:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-138.56
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.69
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.49181
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8476799999999999
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95163
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.25
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98236
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92291
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88269
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-90.06
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93027
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.00484
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94797
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-101.94
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-109.44
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.14034000000000002
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.19979
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78869
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
