Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-150.81
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.19
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-147.5
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.65515
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5534899999999999
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.75512
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.78
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (Min),A,55.88
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (Max),A,56.12
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (Min),A,64.62
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (Max),A,64.88
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.75
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T12:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-168.81
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-90.06
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8956299999999999
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.01018
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91672
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9487
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98599
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79437
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.5
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,5.44
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8699899999999999
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.33962
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97458
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.87
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-129.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.25
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6201399999999999
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.45861
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98514
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,146.5
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-150.13
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.3593
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77704
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.74847
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.16
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.41
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.53
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (Max),A,42.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (Min),A,53.5
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (Max),A,53.75
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.62
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (Min),A,102.12
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (Max),A,102.25
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T12:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-141.69
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.56
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.31
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.34728000000000003
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.53637
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89822
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.87
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98532
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98798
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96139
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,57.5
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.62
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,31.44
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97263
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76159
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94339
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-113.5
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-144.5
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.26482
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6855399999999999
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93973
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-147.25
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.63
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-144.88
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.39236
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69253
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.72869
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.59
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.06
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (Min),A,75.25
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (Max),A,76.12
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (Min),A,72.38
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (Max),A,73.88
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.12
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (Min),A,89.75
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (Max),A,92.75
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T12:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-163.94
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-73.12
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.88528
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.40655
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.88208
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,8.43
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,20.31
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96515
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96728
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76953
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,12.87
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93048
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77969
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97153
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-116.81
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-143.5
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.24578000000000005
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.6893
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.81592
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-126.69
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.13
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-144.69
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.24245
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6622
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.6432100000000001
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.98
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.0
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.19
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.2
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.03
563449,Hawthorn Drive,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
