Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96783
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90478
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91879
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,16.07
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8959299999999999
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7579
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9722
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.12
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-140.12
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.06
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.36147
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8290700000000001
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9462
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-137.5
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.63
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-120.94
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.08714
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.65093
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.32628
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.8
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.03
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.48
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.77
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (Max),A,51.12
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (Min),A,41.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (Min),A,83.75
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (Max),A,87.38
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.75
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T11:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-125.31
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-152.31
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.25597
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.83316
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8657799999999999
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,22.75
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96283
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83746
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94983
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,21.38
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77322
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75888
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97455
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.88
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-148.56
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-102.94
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.28377
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.14513
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.5874
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-152.06
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,23.75
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-130.19
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.22826
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8135
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.49844
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.27
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.11
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.45
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.73
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (Min),A,74.38
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (Max),A,75.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.62
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T11:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-167.81
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.75
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.91382
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.59536
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9263
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,30.06
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92859
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.6472399999999999
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74411
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,69.31
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90454
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.06236000000000001
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97247
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.38
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-166.06
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.7886
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9581
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.78201
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.81
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-118.81
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.71218
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78338
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.36239
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.8
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.83
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.83
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.86
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.97
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (Min),A,35.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.25
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (Min),A,71.5
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (Max),A,71.75
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.62
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T10:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.18
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-123.25
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.86697
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.44695
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98779
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,14.44
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.62
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98599
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85177
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90674
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.5
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,9.37
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92679
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.23409
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96985
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
