Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-122.5
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-152.56
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.41595
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.70257
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92151
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-140.5
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.44
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.65823
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83075
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.25899
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.14
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (Min),A,51.75
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (Max),A,54.25
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.12
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (Min),A,101.12
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (Max),A,102.62
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,102.12
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T10:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-110.5
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-150.56
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.15825
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.78817
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98996
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,6.31
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,6.56
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99423
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93274
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94965
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,48.25
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,48.25
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.63
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84915
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77182
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97232
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.75
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.75
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.75
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-170.25
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-134.63
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.70962
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.42831
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94907
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-107.56
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8786
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.83157
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.21721
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.84
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.55
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (Min),A,71.12
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (Max),A,71.38
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (Min),A,104.38
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (Max),A,104.5
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,104.5
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T10:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.38
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-150.25
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.87344
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.81707
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87854
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.63
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98935
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7825300000000001
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97116
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.75
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.44
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81515
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.21553000000000005
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9668
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-92.31
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.13
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.29314
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.02483
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91693
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-133.75
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,16.37
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-93.69
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.38912
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8254100000000001
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.04054
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.42
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.81
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.22
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (Max),A,51.25
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.88
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (Min),A,104.75
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (Max),A,105.88
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T10:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-118.31
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-156.19
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.27529000000000003
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8616
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.89575
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.56
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96683
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.77307
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86166
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81711
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7217399999999999
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97879
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,137.75
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,56.13
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.94
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.23131
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.01555
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99252
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,77.38
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,77.62
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,77.5
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-133.56
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,9.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-53.81
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
