Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.26506
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8595299999999999
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38729
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.16
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.88
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.16
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.38
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (Min),A,145.38
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (Max),A,146.25
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.88
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T10:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-124.44
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.39202
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93661
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90283
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,12.13
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,17.94
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,15.25
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96811
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8505799999999999
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93045
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.88
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,14.75
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92557
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7823100000000001
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95627
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.12
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-71.88
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-140.12
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.19469
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.5678300000000001
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94354
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-123.19
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,11.37
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-72.75
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.36931
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82675
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.17427
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.16
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.66
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (Min),A,64.88
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (Max),A,68.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.62
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (Max),A,46.38
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (Min),A,88.25
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (Max),A,90.25
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.62
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T10:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-158.37
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.12
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.82806
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7691
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93564
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.88
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97919
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.74633
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96481
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96521
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98102
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98975
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.62
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,54.25
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,54.25
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.25
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-75.94
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.14113
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8222
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94733
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-140.56
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.13
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.42538
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8640100000000001
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97382
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.33
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,240.31
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.81
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.73
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.22
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (Min),A,59.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (Max),A,59.88
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.62
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (Min),A,74.12
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (Max),A,75.12
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.62
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (Min),A,141.12
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (Max),A,142.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T09:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-147.25
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-109.81
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.66595
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.14305
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90323
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,11.69
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94376
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9751
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91495
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-46.56
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8369700000000001
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26647
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98862
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.25
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-138.25
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,-0.54919
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96847
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90051
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.12
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-130.94
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-39.75
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.40114
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97842
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.43871
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.16
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.36
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.91
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.8
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.97
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (Min),A,71.62
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (Max),A,81.38
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (Min),A,108.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (Max),A,108.38
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T09:40:00.000+00:00,ambient,,Temperature,C,0.0
