Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-153.56
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-163.94
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.7933899999999999
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.89581
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95779
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,2.5
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94833
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94455
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97821
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.5
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.78979
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.18907
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99475
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,74.38
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,74.75
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,74.62
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.88
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76831
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94195
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8911399999999999
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-124.25
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-40.75
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-42.56
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.44717
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.66677
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.47747
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.59
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.7
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.75
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.88
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (Min),A,43.62
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (Min),A,143.12
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (Max),A,143.5
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.25
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T09:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-156.63
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-168.62
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.70303
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8252799999999999
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90738
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.5
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.5
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99011
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94366
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9444
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-61.37
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94269
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.24401
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99393
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.38
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.38
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,72.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,72.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-79.69
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12148
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94339
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8839100000000001
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.69
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,5.5
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84762
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9779
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.48293
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.73
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.64
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.55
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (Min),A,87.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (Max),A,87.12
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.12
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (Min),A,56.88
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (Max),A,57.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.88
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (Min),A,126.12
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (Max),A,126.5
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.25
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T09:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-158.56
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-172.56
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.66308
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.85583
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94079
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.5
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98358
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94476
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93039
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.88
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84631
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85116
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9949
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,77.38
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,77.75
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,77.62
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.5
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,6.56
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,8.81
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78759
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90188
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91592
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-124.69
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.31
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.44857
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6712600000000001
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88882
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.95
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.94
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.16
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.66
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.66
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.66
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (Min),A,58.88
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (Max),A,58.88
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.88
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.38
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (Min),A,140.75
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (Max),A,141.12
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T09:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-147.32
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-171.62
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.47262
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8462200000000001
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92068
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,13.63
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97012
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93472
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94089
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
