Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.81
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92123
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.41299
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98975
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.88
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.56
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.80496
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.66867
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8414
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-119.25
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.62
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.41134
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.81823
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91589
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.7
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.8
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.8
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.42
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.53
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (Min),A,64.5
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (Max),A,64.62
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (Min),A,40.5
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (Min),A,113.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (Max),A,113.12
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.12
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T09:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-155.13
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.07
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.54018
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.63131
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98202
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.31
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.06
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97015
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94464
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92581
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.25
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,5.12
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89822
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9071
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97549
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.75
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78814
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8439
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84393
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-76.44
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.05043
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8830899999999999
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75546
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.67
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.58
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.67
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.75
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.53
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.62
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.55
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (Min),A,60.12
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (Max),A,60.88
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (Min),A,74.75
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (Max),A,75.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.88
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (Min),A,101.75
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (Max),A,102.12
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T08:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.12
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.66888
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93988
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82232
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.81
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97104
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94684
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96246
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92917
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.60378
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9136
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.25
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.55621
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.6451399999999999
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89541
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-117.81
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.06
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.34688
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78564
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92703
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.42
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.48
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.8
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.81
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.8
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (Min),A,71.38
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (Max),A,71.5
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.38
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (Min),A,61.38
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (Max),A,61.38
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (Min),A,97.5
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (Max),A,97.62
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T08:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-154.75
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.63565
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96344
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91247
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98996
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96411
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96616
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.12
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.75
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-50.69
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8425600000000001
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.43743
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9679
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91907
