Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76468
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90249
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,108.5
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.5
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-41.81
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.12886
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7069
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.58001
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.62
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,238.19
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,238.3
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.25
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.31
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.38
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.34
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,237.3
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,237.36
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.33
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (Min),A,69.62
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (Max),A,72.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (Min),A,73.38
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (Max),A,73.88
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (Min),A,108.25
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (Max),A,108.62
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.38
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T08:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.38
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-138.38
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.74755
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.47457
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98123
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98511
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93292
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86972
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-48.94
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85711
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.44802
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8946200000000001
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.5
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9444
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8539100000000001
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95163
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,31.12
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.94
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.79672
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.86685
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93433
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.69
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.77
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.88
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.72
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.78
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (Min),A,85.75
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (Max),A,86.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.88
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (Max),A,54.12
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (Min),A,101.5
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (Max),A,101.5
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T08:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.94
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.62
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.67303
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.48098
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92459
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99344
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97455
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98291
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,46.38
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.5
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.88
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,11.06
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.94
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97253
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83655
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93484
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.75
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92947
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.67681
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95453
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-93.75
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.87
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.06749
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7571399999999999
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95554
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.75
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.08
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.12
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.2
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.28
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.06
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.16
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.11
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (Min),A,108.25
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (Max),A,108.38
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (Min),A,66.25
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (Max),A,66.62
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (Min),A,121.5
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (Max),A,121.88
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.75
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T08:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-70.56
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82034
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.23268000000000005
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99503
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,22.5
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.69
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.62
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98764
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9465
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98486
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.5
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-66.31
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88003
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.28215
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94513
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.93
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-35.56
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.60287
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.64883
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96194
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,66.12
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-34.44
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.24822
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73019
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99432
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.38
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.38
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,54.75
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.75
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.56
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,238.7
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.62
