Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.75
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.86
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.83
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,236.89
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.09
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.02
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (Min),A,70.88
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (Max),A,71.25
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (Min),A,175.88
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (Max),A,176.75
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.12
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T08:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-62.81
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95755
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.33742
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91281
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.75
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,10.5
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98032
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96884
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98495
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,46.25
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,46.5
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.38
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90515
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.70349
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97055
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.12
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.62
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.62
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8619700000000001
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86725
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94842
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96231
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98056
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91815
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,238.86
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,238.94
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.89
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.66
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.72
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.75
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.86
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.83
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (Min),A,89.25
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (Max),A,90.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.38
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (Min),A,91.38
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (Max),A,93.25
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (Min),A,122.5
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (Max),A,123.12
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.62
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T07:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-41.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.51742
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91299
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91379
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97964
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97946
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97809
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,46.88
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97528
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75839
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98007
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,45.5
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,45.62
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.12
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.25
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,6.63
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90503
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98611
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97519
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.38
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,15.44
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.19414
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90665
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99442
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.25
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.38
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.25
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,49.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,238.89
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.72
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,238.33
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,238.69
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.52
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,237.14
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.34
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (Min),A,88.5
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (Max),A,89.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.75
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (Min),A,103.12
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (Max),A,103.5
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.25
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (Min),A,182.62
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (Max),A,183.12
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T07:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92239
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95358
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9346
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.12
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9639
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96255
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91897
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.38
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96786
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7379100000000001
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98697
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94879
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91275
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98376
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.19
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.44
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.87
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.30925
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7227100000000001
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71246
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.38
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.38
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,239.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,238.89
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,238.94
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,238.11
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,238.14
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.12
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (Min),A,84.5
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (Max),A,85.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (Min),A,78.12
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (Max),A,78.25
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.12
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (Min),A,130.62
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (Max),A,130.62
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T07:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-77.44
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94778
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.08995
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93228
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.62
