Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98007
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95496
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96982
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9342
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8096
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91418
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,16.63
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,3.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95508
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95648
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92758
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,34.75
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.38595
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45391
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78622
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,2.62
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,2.62
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.34
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.2
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.3
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.27
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.31
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,238.38
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.34
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (Min),A,90.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (Max),A,91.12
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.38
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (Min),A,65.12
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (Max),A,66.5
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (Min),A,110.88
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (Max),A,113.38
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T07:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-45.5
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-82.81
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.52609
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.09349
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94357
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99292
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97678
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96979
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.38
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.62
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.38
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85556
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8250700000000001
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97232
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.25
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.25
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67578
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77395
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98804
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.75
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,48.88
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.75
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.75
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-36.06
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90826
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.48907
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71429
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.92
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,239.08
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.48
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,238.58
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,237.69
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.77
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (Min),A,84.38
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (Max),A,84.75
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.62
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (Min),A,67.25
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (Max),A,67.25
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.25
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (Min),A,133.12
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (Max),A,133.25
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.12
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T07:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-33.63
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.60363
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96912
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95105
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96835
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98291
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97635
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,45.25
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,45.5
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,45.38
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,4.38
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92969
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95624
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97589
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.25
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.62
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.38
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8935799999999999
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8339799999999999
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97299
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,5.81
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.12
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96402
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96475
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78662
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.09
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.06
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.22
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.3
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.78
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.03
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (Min),A,76.38
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (Max),A,77.12
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (Min),A,116.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (Max),A,116.12
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (Min),A,139.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (Max),A,149.25
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T07:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.19
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.5342
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90249
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94061
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.88
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97473
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9928
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99521
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,70.38
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,70.5
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,70.38
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,81.62
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,81.88
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,81.75
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,2.69
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94968
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97153
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9809
