Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.88
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.06
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8905299999999999
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87018
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93558
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,11.75
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.82
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7672399999999999
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5523899999999999
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8359700000000001
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.08
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.27
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.31
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.28
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,237.7
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,237.84
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.78
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (Min),A,79.5
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (Max),A,82.75
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (Min),A,125.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (Max),A,125.88
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.38
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (Min),A,169.75
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (Max),A,170.12
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T06:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.99176
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.93524
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96912
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,36.12
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,5.25
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98828
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96454
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97607
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.5
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,6.06
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98239
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96207
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96475
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.62
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,57.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,41.62
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.75
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-31.13
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94641
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.74203
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95096
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,13.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.62
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.81
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78058
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79767
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81762
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.23
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,239.31
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.22
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,239.27
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.25
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.36
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,238.39
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.38
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (Min),A,150.25
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (Max),A,151.38
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (Min),A,86.88
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (Max),A,87.38
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.12
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (Min),A,121.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (Max),A,121.38
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,121.12
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T06:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-46.12
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.50365
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99411
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95709
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,40.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,40.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9946
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98355
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.995
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,47.62
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,47.62
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.62
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,47.75
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.75
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,82.12
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,82.88
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,82.5
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98816
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92465
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98987
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,66.62
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,66.62
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,66.62
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,71.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,71.12
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.12
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.69
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8818600000000001
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96387
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96896
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.44
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-31.13
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6019800000000001
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97607
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77359
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,237.75
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,237.75
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.75
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,237.31
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,237.36
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.34
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,236.69
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,236.72
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.7
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (Min),A,140.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (Max),A,140.88
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (Min),A,148.38
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (Max),A,148.75
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.62
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (Min),A,198.12
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (Max),A,198.62
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.38
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T06:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.56
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.75961
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8164
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.935
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97708
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96796
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99237
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,64.12
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,64.38
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,64.25
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.56
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8818600000000001
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97946
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98041
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9426
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98135
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98294
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.06
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
