Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.81
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.74578
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96658
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7915300000000001
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,237.69
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,237.72
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,237.28
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,237.31
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.3
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,236.27
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,236.34
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.28
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (Min),A,79.75
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (Max),A,80.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.88
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (Min),A,126.12
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (Max),A,126.75
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (Min),A,164.62
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (Max),A,165.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T06:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.31
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-64.81
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73611
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.34777
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98691
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.12
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,0.5
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99036
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99701
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98047
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,41.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,97.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,97.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,97.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.75
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87454
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97848
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99249
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,70.62
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.75
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.81
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.88
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67398
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.81402
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98355
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.75
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,43.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-47.75
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.19
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.59295
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52383
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95084
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,237.94
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,237.97
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.95
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,236.81
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,236.88
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,236.84
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,236.06
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,236.09
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,236.08
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (Min),A,80.75
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (Max),A,80.88
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.88
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (Min),A,150.38
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (Max),A,150.38
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.38
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (Min),A,200.62
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (Max),A,205.12
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.88
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T06:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-65.81
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96222
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.34197
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90729
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.12
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.63
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96637
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98099
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98288
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.12
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.12
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,55.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,55.12
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,55.12
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8768
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96344
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99347
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,80.75
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,80.75
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,80.75
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96146
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.92291
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96378
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.88
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-51.94
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.25
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-32.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.523
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.40987
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76413
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.16
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.53
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,238.53
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.53
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,237.52
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,237.52
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.52
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (Min),A,88.75
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (Max),A,89.75
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.25
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (Min),A,96.88
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (Max),A,96.88
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,96.88
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (Min),A,184.12
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (Max),A,184.25
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T06:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.38
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.93
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-20.18
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71975
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.73855
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8636799999999999
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98895
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98056
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98346
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.62
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.62
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.12
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90158
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86603
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96796
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.12
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.38
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.25
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91415
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94226
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93466
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.44
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.31
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69512
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36315
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8519899999999999
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.39
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.05
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.08
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (Min),A,83.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (Max),A,83.5
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (Min),A,90.5
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (Max),A,90.75
