Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.62
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (Min),A,117.75
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (Max),A,119.62
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.25
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T05:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-31.13
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-52.56
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.06
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.67855
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.53176
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.82132
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.25
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98996
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98096
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99207
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,60.38
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,60.62
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,60.38
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90402
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95465
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88479
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95523
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93613
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96387
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-62.5
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-49.19
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.35286
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57076
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73327
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.81
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.91
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.64
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.94
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (Min),A,87.62
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (Max),A,87.88
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.75
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (Min),A,91.38
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (Max),A,91.62
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (Min),A,119.25
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (Max),A,120.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T05:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.56
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-60.06
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78589
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.4436
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9078
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97748
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95962
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9704
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.75
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.63
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90579
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89102
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96106
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.06
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.5031100000000001
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99194
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9075
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,52.62
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.62
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.06
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-61.56
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70416
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.42159
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.78552
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.27
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.66
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.12
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.67
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (Min),A,58.38
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (Max),A,59.12
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (Min),A,99.75
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (Max),A,100.25
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (Min),A,91.75
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (Max),A,92.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T05:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.25
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-52.75
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.82409
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.52486
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90231
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99274
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98007
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92367
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.56
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96921
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89126
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90945
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.25
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-38.69
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6292399999999999
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97067
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86587
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.12
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-59.31
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.51412
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.4709100000000001
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88284
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,238.3
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,238.38
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.31
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,238.06
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,238.09
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.08
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,237.91
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,237.95
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.94
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (Min),A,95.88
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (Max),A,96.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (Min),A,86.25
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (Max),A,86.5
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (Min),A,79.75
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (Max),A,82.25
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.25
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T05:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.69
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-45.25
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.73858
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.62673
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92541
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.88
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97763
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98264
563449,Hawthorn Drive,2023-06-13T05:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97964
