Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.44
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70492
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75668
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92007
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.94
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-46.5
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.66162
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5761
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8930600000000001
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.25
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.34
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (Min),A,71.62
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (Max),A,71.88
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.75
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (Min),A,58.75
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (Max),A,59.12
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.88
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (Min),A,94.12
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (Max),A,94.25
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T04:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.94
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-43.31
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83636
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.66708
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92602
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.56
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98782
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96109
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93906
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.62
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97113
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93472
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91559
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.38
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.13
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.94
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.72848
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.83734
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8803700000000001
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-58.19
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-55.87
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.45113
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.46862
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8799399999999999
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.78
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.23
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.53
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (Min),A,75.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (Max),A,78.12
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (Min),A,63.88
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (Max),A,64.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (Min),A,74.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (Max),A,74.12
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T04:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8523799999999999
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.64965
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95447
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.31
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9288
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.952
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92557
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90054
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92264
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92572
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95108
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98563
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.84952
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.81
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-64.56
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.38
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.46969
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36504
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8572700000000001
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.59
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.83
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.36
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.44
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.67
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.84
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (Min),A,63.38
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (Max),A,63.88
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (Min),A,91.75
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (Max),A,96.5
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (Min),A,74.5
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (Max),A,75.38
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.88
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T04:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.87
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.75
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8581200000000001
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6075699999999999
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98361
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98196
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96258
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9284
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90942
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93442
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92306
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-31.31
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.94
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75097
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75644
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87085
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-51.32
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.63
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7630600000000001
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51958
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.79913
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
