Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.64
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.06
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.62
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.98
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (Min),A,62.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (Max),A,62.38
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.12
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (Min),A,61.5
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (Max),A,61.88
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.62
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (Min),A,82.38
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (Max),A,82.5
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T04:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.25
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96173
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65533
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98456
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.75
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9624
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96106
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92743
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.81
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89264
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94034
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89981
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.25
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.56
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.81
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68255
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7981199999999999
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8499399999999999
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-62.63
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8034899999999999
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.39989
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8055399999999999
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.38
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.3
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.75
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.73
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.55
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.59
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.3
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.03
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (Min),A,61.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (Max),A,61.38
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.25
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (Min),A,61.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (Max),A,61.62
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.38
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (Min),A,80.25
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (Max),A,81.12
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T04:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-42.25
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.86374
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.67953
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98694
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.961
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98206
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9682
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8709399999999999
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94531
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90796
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.88
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.88
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.69
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.63
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.5
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75027
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.76303
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8638899999999999
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.12
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9805
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.56274
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92578
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.95
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.39
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (Min),A,65.88
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (Max),A,66.25
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.12
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (Min),A,71.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (Max),A,77.5
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (Min),A,96.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (Max),A,96.62
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T03:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-27.19
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-25.88
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76574
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8715200000000001
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99359
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98251
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94852
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94195
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.25
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90927
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92419
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96078
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-33.75
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.94
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74649
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75976
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91315
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.56
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-52.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.06
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78759
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.52331
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8247700000000001
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.97
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.05
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.95
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.08
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.89
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.05
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (Min),A,64.62
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (Max),A,64.62
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.62
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (Min),A,65.62
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (Max),A,66.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.75
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (Min),A,97.62
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (Max),A,97.88
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.75
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T03:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-30.19
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.37
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77331
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76052
