Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92105
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96033
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96597
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96115
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.88
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.06
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.19
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9002399999999999
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83249
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85751
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.31
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-28.81
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65582
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.79843
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89795
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.12
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-65.19
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.44
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8524799999999999
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.36843
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8368200000000001
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.56
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.39
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,239.77
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,239.97
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.83
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (Min),A,56.38
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (Max),A,56.5
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (Min),A,56.88
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (Max),A,60.38
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (Min),A,82.62
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (Max),A,82.88
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T03:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-34.75
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71841
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95206
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95041
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.06
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95502
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9523
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91641
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.25
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.94
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81295
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87677
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83145
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.69
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65304
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.75161
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86764
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.25
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-42.44
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63445
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68975
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86819
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.78
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.81
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.8
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (Min),A,51.88
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (Min),A,69.88
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (Max),A,70.12
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (Min),A,72.62
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (Max),A,72.88
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.75
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T03:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7774300000000001
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95679
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92923
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98178
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94205
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92776
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.75
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.56
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.25
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8436899999999999
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93112
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85126
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-15.44
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-30.06
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93655
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8024600000000001
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86764
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.75
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.5
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-37.44
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.75
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6762
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68493
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91449
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.88
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.02
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.59
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.03
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.11
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (Min),A,71.5
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (Max),A,71.62
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (Min),A,71.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (Max),A,71.38
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (Min),A,77.25
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (Max),A,77.25
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.25
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T03:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.31
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.75
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.31
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8013899999999999
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.60687
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93194
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94992
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9425
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92248
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
