Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89395
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90695
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91565
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.12
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.69
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.77218
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7551800000000001
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8815299999999999
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.75
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.56
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6118100000000001
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.45953
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90283
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.38
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.73
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.16
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.62
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (Min),A,56.25
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (Max),A,56.5
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.38
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (Min),A,58.62
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (Max),A,58.75
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.62
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (Min),A,78.88
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (Max),A,79.25
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T03:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-52.31
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-22.88
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8616299999999999
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5493399999999999
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87951
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93671
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95416
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91708
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90127
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87326
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90784
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.75
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,20.88
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85965
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7720899999999999
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8962100000000001
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.62
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-43.06
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5521199999999999
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68884
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8986799999999999
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.36
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.36
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.28
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.33
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.56
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.64
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (Min),A,54.75
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (Max),A,54.88
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.88
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (Min),A,59.88
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (Max),A,60.25
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (Min),A,77.5
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (Max),A,77.88
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.75
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T02:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.31
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-50.38
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-24.5
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.83426
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.58825
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.85788
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94717
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9545
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93121
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9107
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8770399999999999
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88159
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,12.87
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,10.31
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93161
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96344
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93783
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.25
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.87
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-60.44
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.70047
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.43667
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91745
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,240.34
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.47
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,240.28
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.41
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.59
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.53
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (Min),A,58.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (Max),A,58.25
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.12
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (Min),A,63.62
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (Max),A,63.88
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.75
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (Min),A,80.75
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (Max),A,80.88
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.88
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T02:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.88
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-25.5
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8146
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.56207
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.86065
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.94
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.13
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95868
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95929
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9292
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89917
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90655
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92169
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-32.87
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81357
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.77169
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8757
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T02:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.88
