Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.38
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96262
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95486
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92566
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.88
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.56
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84811
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86111
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90933
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.56
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94305
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8405100000000001
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8648100000000001
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-53.75
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.12
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-35.94
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49972
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77932
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.73443
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.28
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.59
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.59
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.03
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.92
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (Min),A,66.25
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (Max),A,66.75
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (Min),A,70.75
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (Max),A,71.12
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (Min),A,80.62
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (Max),A,80.88
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.62
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T01:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.56
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.25
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-28.12
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8468600000000001
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.62164
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.81616
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.88
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96057
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93866
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91464
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.75
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89764
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8447899999999999
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92032
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.88
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.19
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.25
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.81
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93912
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.82531
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86477
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-54.87
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8678
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.51586
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.85888
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.67
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.02
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (Min),A,73.25
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (Max),A,73.62
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (Min),A,61.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (Max),A,61.5
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,61.25
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (Min),A,82.38
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (Max),A,83.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.62
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T01:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.75
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8781399999999999
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.60626
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91598
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94327
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95038
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93164
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.62
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.75
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.75
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.25
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87466
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91595
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91492
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,7.19
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,7.81
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97061
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96033
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94595
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-57.69
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.47314
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98773
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8569899999999999
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,239.17
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.86
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,239.45
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.81
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.69
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.48
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.19
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (Min),A,75.75
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (Max),A,76.38
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (Min),A,84.25
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (Max),A,84.62
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (Min),A,90.88
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (Max),A,91.25
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T01:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.31
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.94
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.25
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.7672399999999999
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.5969800000000001
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.90491
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94516
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95474
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95038
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88241
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91537
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90994
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
