Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.25
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-29.06
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92395
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.80395
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87784
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-54.5
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49935
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8931899999999999
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81125
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.88
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.91
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,240.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,239.97
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,240.03
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,239.31
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,239.33
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (Min),A,68.75
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (Max),A,68.75
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.75
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (Min),A,71.12
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (Max),A,71.25
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.12
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (Min),A,85.88
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (Max),A,86.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.88
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T00:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-22.12
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.62
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81088
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65472
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98114
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95859
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94098
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94595
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87485
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93698
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88736
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.56
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92648
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.733
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90503
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.31
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.94
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8803700000000001
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90985
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8898299999999999
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,239.5
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,240.14
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,239.62
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,240.16
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.88
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,238.81
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.34
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (Min),A,71.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (Max),A,71.5
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.25
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (Min),A,70.5
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (Min),A,96.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (Max),A,96.62
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.25
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T00:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-47.38
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8709100000000001
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.61849
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93158
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.75
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92322
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93533
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93686
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.75
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8789
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90338
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91409
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.25
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.25
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.81
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.19
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93878
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.7643399999999999
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91711
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.25
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-41.75
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.64572
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88797
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8943200000000001
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,240.81
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.97
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.3
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.36
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (Min),A,69.12
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (Max),A,69.25
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.25
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (Min),A,70.88
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (Max),A,71.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.88
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (Min),A,88.38
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (Max),A,88.62
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T00:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-44.44
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90271
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.65875
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92526
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.75
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92685
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95105
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93017
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90674
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8829899999999999
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90454
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.38
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.38
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.56
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-22.62
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93991
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.85364
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.90082
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,18.12
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,18.25
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-45.06
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.62
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
