Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.62621
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8720700000000001
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91635
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,239.27
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,239.67
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,239.67
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,239.95
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,238.8
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.16
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (Min),A,73.12
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (Max),A,73.5
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.38
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (Min),A,72.62
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (Max),A,72.88
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.75
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (Min),A,88.12
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (Max),A,88.38
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T00:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.06
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.06
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8587
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8033100000000001
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91971
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9845
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94955
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95627
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88861
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89126
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92117
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,23.12
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-23.12
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.5
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96909
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8414
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86487
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.38
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-25.31
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8912899999999999
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8869600000000001
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81701
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,238.14
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,238.31
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.27
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,238.8
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,239.03
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,238.2
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,238.66
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (Min),A,99.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (Max),A,99.75
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (Min),A,76.25
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (Max),A,77.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.88
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (Min),A,87.88
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (Max),A,89.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.38
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T00:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-25.5
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.44
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.76266
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91965
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9064
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,21.62
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,21.75
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.62
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94434
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96533
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96088
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.75
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.88
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.44
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9004200000000001
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8715200000000001
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96847
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,24.38
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-25.44
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.31
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97186
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8175
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8405100000000001
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,31.38
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-44.88
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.60711
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88846
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8378899999999999
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.88
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,238.53
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,239.03
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.67
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,238.42
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,239.05
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,238.08
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,238.95
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.56
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (Min),A,81.88
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (Max),A,82.88
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.38
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (Min),A,86.25
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (Max),A,86.88
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (Min),A,101.62
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (Max),A,101.88
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,101.75
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-13T00:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-26.88
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-24.75
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.77182
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.85693
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91019
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.62
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,4.94
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.19
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70202
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97122
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95386
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,38.38
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.19
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91376
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91342
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90564
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.37
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.70596
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97629
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91159
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.38
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.5
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.38
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.38
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.81
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.94
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.63
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69277
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7753
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9556
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.75
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,23.38
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,23.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,239.38
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,239.39
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.39
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,238.55
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,238.55
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,238.38
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,238.42
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (Min),A,53.75
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (Max),A,54.38
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.12
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (Min),A,115.75
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (Max),A,116.25
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (Min),A,104.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (Max),A,104.25
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T23:50:00.000+00:00,ambient,,Temperature,C,0.0
