Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.38
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.78897
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.875
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92367
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9147
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94922
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9574
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.38
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.75
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.13
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91623
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9043
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93561
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.94
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.63717
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97955
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92175
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.5
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.19
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7156600000000001
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88415
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91775
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.62
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.88
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.22
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.34
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.78
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.86
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (Min),A,53.88
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (Max),A,54.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.88
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (Min),A,106.25
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (Max),A,110.5
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.5
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (Min),A,100.5
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (Max),A,100.62
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.62
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T23:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8675799999999999
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8782
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94668
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.56
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84115
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94601
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95096
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.5
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.38
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91406
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91681
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94281
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.12
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.12
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-35.31
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.68219
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98111
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.95837
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.62
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.63
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-41.63
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7293
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.68548
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8977
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.38
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.5
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.55
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.92
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (Min),A,55.38
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.62
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (Min),A,105.12
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (Max),A,105.25
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.25
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (Min),A,107.88
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (Max),A,108.25
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T23:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.75
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8766799999999999
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.89938
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95682
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.31
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82242
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94632
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97702
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.75
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.75
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.62
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.81
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.38
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91763
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8887
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93625
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.94
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.69
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81109
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86593
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94687
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.5
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.81
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.68
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8157
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79223
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8681
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.45
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.05
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.08
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.48
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.52
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (Min),A,58.62
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (Max),A,58.88
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.75
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (Min),A,79.38
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (Max),A,79.62
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (Min),A,113.25
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (Max),A,113.5
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T23:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.75
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8797299999999999
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8715200000000001
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93414
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.81
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92178
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95395
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97375
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
