Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,3.38
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,41.5
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,41.5
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,41.5
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92349
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95206
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9219
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-22.12
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.37
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8362700000000001
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87826
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93338
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.75
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-36.75
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.62
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97876
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.70697
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88992
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.95
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.06
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.64
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.7
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (Min),A,69.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (Max),A,74.75
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.62
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (Min),A,82.75
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (Max),A,87.88
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.38
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (Min),A,109.5
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (Max),A,109.75
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.62
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T23:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-20.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.07
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8461
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8946200000000001
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92602
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.12
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93481
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9505
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95773
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.88
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.63
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91455
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9216
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92685
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,17.75
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91418
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8827200000000001
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8984700000000001
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.62
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.13
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.81
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97461
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78747
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95596
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.86
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.92
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,243.59
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.62
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.16
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.25
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (Min),A,76.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (Max),A,76.12
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (Min),A,83.88
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (Max),A,84.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (Min),A,103.88
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (Max),A,104.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T23:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.44
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8669399999999999
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.87713
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92389
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,5.81
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.5251399999999999
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95721
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97671
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.935
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92963
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94189
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.5
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,5.31
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.93509
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95486
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94797
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.62
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.38
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.75
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98563
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7017800000000001
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8787200000000001
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.72
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.77
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.52
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.56
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.97
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.02
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (Min),A,76.38
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (Max),A,76.88
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (Min),A,90.5
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (Max),A,90.62
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (Min),A,116.75
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (Max),A,117.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T22:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-36.94
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88531
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.79779
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93091
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97345
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95529
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9621
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.12
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.38
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.75
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.31
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9292
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93048
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93918
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.75
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.75
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.25
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-41.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.81
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
