Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64147
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90274
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.96213
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,17.88
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.5
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8269299999999999
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.76376
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94427
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.73
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.78
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.38
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.41
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.67
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.7
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (Min),A,79.25
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (Max),A,79.38
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.38
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (Min),A,81.88
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (Max),A,86.88
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (Min),A,115.88
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (Max),A,116.25
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T22:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.06
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.44
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90222
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76413
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94015
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,3.44
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9873
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95019
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9631
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.38
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.88
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9314
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8857700000000001
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96793
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.88
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7652899999999999
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93527
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93225
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.44
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-26.19
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.75463
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8168300000000001
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97415
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.25
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,243.41
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,243.47
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.22
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,242.38
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,242.41
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (Min),A,90.25
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (Max),A,90.62
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.5
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (Min),A,91.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (Max),A,91.12
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.12
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (Min),A,131.38
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (Max),A,131.62
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.5
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T22:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-16.13
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-34.06
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89917
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.75451
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96069
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.12
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.62
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81671
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95608
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95679
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92078
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92987
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94455
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.25
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.06
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.44
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.78799
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8451799999999999
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91095
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.38
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.25
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-33.75
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86923
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7347100000000001
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90359
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.88
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.47
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.53
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.23
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.3
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,242.59
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,242.61
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (Min),A,68.5
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (Max),A,70.62
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (Min),A,82.38
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (Max),A,87.38
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.62
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (Min),A,109.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (Max),A,109.5
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.12
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T22:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.13
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90155
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80102
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95804
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94107
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95047
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96194
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.38
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90832
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93164
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95785
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.69
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.56
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8038
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8497
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94864
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,16.62
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.5
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,30.5
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.25
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.69
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89871
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.73941
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89279
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.45
