Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97321
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93295
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96265
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.75
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.75
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93204
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95373
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96246
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.25
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-30.13
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74475
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.88525
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93039
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.62
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8165899999999999
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.82586
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,240.95
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.22
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.27
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.23
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (Min),A,87.88
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (Max),A,88.25
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (Min),A,92.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (Max),A,92.12
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (Min),A,131.12
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (Max),A,131.62
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.38
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T21:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.37
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93057
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.98145
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92535
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97598
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93405
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97491
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.12
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.12
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,50.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,50.12
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95416
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97906
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93149
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,45.12
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,45.12
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,45.12
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.44
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81512
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95462
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9917
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.62
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,76.25
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,76.38
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,76.25
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.69
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.25
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8922399999999999
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8488700000000001
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9004200000000001
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.38
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.75
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,14.75
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.31
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.38
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,240.58
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,239.78
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,239.83
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (Min),A,102.12
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (Max),A,102.38
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.25
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (Min),A,131.38
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (Max),A,131.5
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (Min),A,178.88
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (Max),A,178.88
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T21:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93744
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99756
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92068
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,66.12
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,66.12
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.12
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.25
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96689
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.948
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96838
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.25
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.25
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.12
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98822
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96368
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97763
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,83.62
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,83.62
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,83.62
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,51.25
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.25
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87845
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95569
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91257
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.25
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,25.75
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.63
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.25
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77194
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97055
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9252
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,17.25
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.12
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,240.84
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,240.88
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,240.02
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,240.09
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,239.84
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,239.91
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (Min),A,139.38
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (Max),A,139.62
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (Min),A,174.12
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (Max),A,174.12
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (Min),A,145.62
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (Max),A,146.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.75
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T21:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.93606
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95215
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94479
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.12
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97778
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9458
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98032
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,52.62
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,53.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.75
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
