Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97815
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96277
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96805
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,57.88
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.25
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-6.13
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.98532
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8963899999999999
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93182
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,54.38
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,54.38
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,54.38
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,26.38
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-35.37
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.75
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.73715
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.79504
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9368
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,240.81
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,240.52
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,239.8
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,239.81
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (Min),A,152.75
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (Max),A,153.25
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,153.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (Min),A,107.62
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (Max),A,107.75
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (Min),A,144.38
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (Max),A,144.5
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.38
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T21:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-18.19
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-23.81
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8644700000000001
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.83499
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92099
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.62
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,16.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.88
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.69
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.56
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98462
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94165
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9791
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.87
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.81
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96933
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94464
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98721
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,54.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,54.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.75
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.75
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,61.25
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,61.25
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.25
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.07
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.44
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91003
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95621
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.93021
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,22.88
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,24.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,24.38
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-38.06
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.78552
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.6455
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95636
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,21.88
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,21.75
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.7
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.73
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.38
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.39
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.55
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.56
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (Min),A,120.88
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (Max),A,121.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (Min),A,105.62
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (Max),A,106.25
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (Min),A,164.75
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (Max),A,164.88
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.75
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T20:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88223
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96555
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96011
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,11.38
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97208
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93918
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96268
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,20.5
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.38
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.5
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,38.62
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.94
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98087
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96808
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98932
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,63.5
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,64.75
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.12
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,69.5
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,69.5
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,69.5
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.63
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90842
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94656
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.92044
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,28.25
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,28.12
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.38
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-32.31
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.44
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8479899999999999
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.72021
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96057
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.75
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.88
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.88
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.73
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.22
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.48
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (Min),A,122.12
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (Max),A,123.38
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.75
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (Min),A,124.88
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (Max),A,125.25
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (Min),A,162.5
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (Max),A,163.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.88
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T20:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.44
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.92755
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.96399
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93909
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,23.62
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.75
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.69
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98444
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94025
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95987
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.88
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.12
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97256
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96594
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95691
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,52.88
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.25
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.5
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.12
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7929999999999999
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97324
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91028
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,37.38
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.12
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.25
