Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.31
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7966300000000001
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75558
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89895
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.75
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.06
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.17
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (Min),A,110.12
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (Max),A,115.75
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.75
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (Min),A,127.38
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (Max),A,134.38
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (Min),A,118.88
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (Max),A,119.38
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T20:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-19.94
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.12
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.88733
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8882399999999999
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96652
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.81
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97113
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94852
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96008
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.88
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.88
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.5
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,38.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97681
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9754
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95911
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.62
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.75
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.5
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.06
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.82947
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95624
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89685
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.5
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.19
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-39.87
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81521
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.67825
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9002700000000001
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,14.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.19
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (Min),A,111.25
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (Max),A,111.25
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,111.25
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (Min),A,116.88
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (Max),A,117.25
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (Min),A,123.25
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (Max),A,124.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T20:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-18.44
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96481
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91266
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9967
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,21.5
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.25
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.88
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.88
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99228
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95343
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9754
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,44.62
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.62
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.75
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.25
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.38
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.38
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92486
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9631
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94089
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.38
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.88
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.38
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91681
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95502
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91629
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,21.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,28.38
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,28.5
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.5
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83188
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77658
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98111
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.25
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.89
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.03
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.69
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.83
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (Min),A,128.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (Max),A,128.12
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.12
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (Min),A,114.88
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (Max),A,116.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.25
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (Min),A,173.38
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (Max),A,174.12
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T20:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.75
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91525
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81082
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99628
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,15.38
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97748
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94211
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97711
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.25
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.38
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.38
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9783
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94946
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95871
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,62.5
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,63.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.75
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.5
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,37.88
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.88
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.38
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.69
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.73458
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96048
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98367
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.62
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.12
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.38
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.25
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-30.94
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85675
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7258
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90246
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,8.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.25
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.16
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.78
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.86
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.89
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (Min),A,125.38
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (Max),A,128.38
