Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (Min),A,104.38
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (Max),A,104.88
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (Min),A,185.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (Max),A,185.62
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T20:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.89255
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.95544
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91943
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.88
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.38
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99197
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95386
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97366
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,28.5
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,28.62
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.62
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.62
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.12
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97815
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98758
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96722
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.25
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.5
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.38
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,47.88
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,47.88
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,39.38
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,5.38
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.81
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9603
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98648
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9873
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,43.88
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,58.12
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,58.62
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.25
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.81
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7693800000000001
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.71896
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8686799999999999
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.06
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.09
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.81
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.84
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.02
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.06
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (Min),A,138.25
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (Max),A,138.5
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.25
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (Min),A,151.62
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (Max),A,151.75
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.62
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (Min),A,157.25
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (Max),A,157.88
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T19:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.5
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.56
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96439
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80578
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.91412
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,20.38
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,20.62
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99368
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96835
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95859
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,45.62
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,45.62
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.62
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,36.62
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,36.62
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.62
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,37.5
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.62
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97339
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98465
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95892
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,56.75
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,56.88
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.88
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.25
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,50.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.12
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,6.69
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,5.12
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90881
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95862
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98907
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.38
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,58.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,58.62
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.12
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.19
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8305899999999999
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.5980800000000001
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89435
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,243.38
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,243.42
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.05
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,243.12
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.58
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.67
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (Min),A,144.88
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (Max),A,145.25
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.12
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (Min),A,126.38
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (Max),A,130.5
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (Min),A,155.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (Max),A,155.62
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.25
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T19:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-26.38
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.69
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96051
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8216200000000001
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9483
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95633
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94476
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94437
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.5
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.75
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.88
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.88
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.88
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95499
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9801
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97879
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.12
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.25
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.12
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,48.62
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,48.62
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.31
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90817
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.90832
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98807
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,19.5
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,19.5
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,59.88
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.88
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97549
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90619
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94397
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.12
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.77
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.34
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.77
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (Min),A,112.62
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (Max),A,112.88
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (Min),A,117.62
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (Max),A,117.62
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.62
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (Min),A,168.25
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (Max),A,173.12
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T19:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-30.25
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.06
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.90121
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.78918
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96429
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
