Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96942
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94186
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9491
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.5
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,34.25
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.5
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97702
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98938
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98422
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,52.88
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,53.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,53.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,61.88
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,62.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,61.88
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,55.25
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,55.38
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.38
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,10.75
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.69
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92413
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.99176
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98749
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.38
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,16.38
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,52.88
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,53.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,52.88
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,58.5
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,58.88
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,58.75
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.63
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.77182
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.7756
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93924
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,20.12
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,20.12
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.56
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.58
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,241.97
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.33
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (Min),A,105.25
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (Max),A,105.38
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.25
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (Min),A,155.62
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (Max),A,155.62
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.62
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (Min),A,177.25
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (Max),A,177.38
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T19:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.31
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.94241
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.69757
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95996
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,16.25
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.25
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.38
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96982
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96466
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95721
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.88
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94137
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98697
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97607
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,52.5
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,52.62
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.5
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.88
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.44
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75579
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95584
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98505
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,51.88
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,52.25
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.12
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.13
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.19
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95541
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77786
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97153
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.5
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.7
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.77
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.03
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.34
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,241.36
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (Min),A,94.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (Max),A,94.38
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.25
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (Min),A,129.25
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (Max),A,129.5
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.38
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (Min),A,177.5
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (Max),A,177.75
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.62
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T19:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-29.56
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.96442
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.81353
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93426
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.25
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99261
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92264
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96674
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.75
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,24.5
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.62
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,39.5
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,39.88
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.62
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94189
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96088
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99103
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,64.25
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,65.12
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,64.88
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.87
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8367899999999999
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97687
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98276
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.12
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.62
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,45.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,52.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,52.62
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,52.38
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-44.31
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.25
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97595
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.613
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95486
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.88
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.88
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,24.88
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,25.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,25.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.16
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.8
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.81
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.72
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.72
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (Min),A,121.38
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (Max),A,130.62
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (Min),A,115.75
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (Max),A,116.12
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (Min),A,189.38
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (Max),A,189.88
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.62
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T19:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.94
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.95496
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.90912
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95657
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,17.38
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.75
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96777
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95419
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97195
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,31.62
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,42.38
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.12
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,0.44
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9762
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9628
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98602
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.38
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.62
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.62
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,50.62
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
