Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-32.43
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69326
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95935
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98239
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,34.5
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,34.5
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.88
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,51.5
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.12
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.69
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.38
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.88
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91144
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.75564
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76669
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.52
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.59
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.22
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.22
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.34
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (Min),A,106.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (Max),A,106.62
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.25
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (Min),A,119.12
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (Max),A,119.5
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.38
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (Min),A,161.25
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (Max),A,161.5
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.25
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T18:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-21.69
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-32.87
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.8153699999999999
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.7406
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94107
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97028
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93225
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98248
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,23.88
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,24.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,52.5
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,52.5
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,52.5
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.19
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.44
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.12
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97568
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97949
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98563
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,60.12
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,60.38
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.25
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,41.88
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,41.88
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.88
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,49.5
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,49.75
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.62
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-26.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.19
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.06
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.69412
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93091
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98553
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.62
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,55.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.75
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.63
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.31
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96872
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96023
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8089
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,14.25
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,14.12
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.25
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.25
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.23
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.25
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.17
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (Min),A,113.5
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (Max),A,113.88
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.62
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (Min),A,113.12
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (Max),A,113.75
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (Min),A,174.12
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (Max),A,174.62
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.38
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T18:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-8.81
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-12.87
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.91489
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94559
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.995
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,15.88
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,22.25
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.38
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,28.12
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,28.5
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.38
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99158
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98291
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97308
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,35.5
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,35.62
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.62
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,43.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.12
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,44.25
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,44.25
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.44
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98239
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95959
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98221
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,55.5
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,55.88
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.62
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,31.25
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.25
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.12
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-27.12
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.62
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7114199999999999
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98993
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98352
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.88
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,57.12
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,57.25
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,57.12
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,51.62
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,52.12
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.75
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.06
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7901
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97012
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,26.12
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.09
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.11
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.8
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.84
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.92
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.98
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (Min),A,122.38
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (Max),A,122.62
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (Min),A,166.88
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (Max),A,167.25
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (Min),A,197.25
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (Max),A,197.25
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T18:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.31
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.06
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.87955
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.91614
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99396
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,27.12
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,27.75
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.38
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-5.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98752
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.952
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9874
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.88
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,62.62
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,62.75
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,62.75
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97235
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95306
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97879
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,49.12
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,49.25
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.25
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,27.62
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.25
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.25
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.25
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-12.37
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8407
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98795
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98657
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,50.38
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,51.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,50.62
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,64.5
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,64.88
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,64.75
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-46.44
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-58.75
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.69
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5819300000000001
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.38695
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94968
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
