Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,22.38
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,243.09
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,243.12
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.73
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.77
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.52
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.55
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (Min),A,102.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (Max),A,102.12
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (Min),A,125.12
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (Max),A,130.38
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.25
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (Min),A,220.25
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (Max),A,220.38
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.38
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T18:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-22.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.98624
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.914
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9816
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,23.62
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,18.38
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,6.75
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.88
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98007
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96402
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9624
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.5
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,30.75
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,30.88
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.25
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.31
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95361
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95721
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98215
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.75
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.88
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.88
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,47.38
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,47.62
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.56
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.6846300000000001
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93918
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98334
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,18.38
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.75
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.38
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,51.75
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.32
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-74.5
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.56
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80472
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.21993
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5098199999999999
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.61
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.64
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,242.52
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,241.95
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (Min),A,114.5
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (Max),A,114.75
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.62
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (Min),A,96.62
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (Max),A,107.25
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.62
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (Min),A,158.5
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (Max),A,162.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.25
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T18:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-24.44
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-21.12
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.71844
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8766799999999999
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99615
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,41.25
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,41.38
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.25
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95901
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9498
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95401
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.25
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.62
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.75
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94183
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96039
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98782
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,60.25
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,60.5
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.38
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.94
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-5.56
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.62
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.64889
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.98135
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98923
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,44.38
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,44.25
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,56.62
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,57.38
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,57.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-68.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.75
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93393
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.23497
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.7469399999999999
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.38
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,243.53
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,243.58
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.69
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.7
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.75
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.75
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (Min),A,79.12
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (Max),A,79.25
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.12
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (Min),A,121.5
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (Max),A,122.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.75
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (Min),A,197.25
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (Max),A,197.5
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.38
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T18:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-15.57
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-39.57
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-7.13
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.81457
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.64318
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97995
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.19
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99039
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96527
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94263
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.88
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.75
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,25.5
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.25
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96793
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97015
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98196
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,41.12
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,41.12
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.12
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,37.75
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,37.88
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,37.75
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,53.62
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,53.62
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.62
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-9.5
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.5
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.95782
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96558
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98904
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.38
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.12
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.5
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.38
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-94.56
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.5
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95669
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.04765
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.6408
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,11.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,243.17
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.16
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.22
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,242.14
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,242.19
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (Min),A,121.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (Max),A,121.25
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.12
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (Min),A,102.25
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (Max),A,102.38
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (Min),A,152.62
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (Max),A,153.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.75
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T17:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-35.13
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-33.19
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.5959399999999999
