Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.76526
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9841
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,11.75
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.75
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.5
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98437
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97516
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97281
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,24.12
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,24.5
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.38
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,33.38
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,33.5
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.94
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-2.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98492
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95798
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97159
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,62.38
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,62.38
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.38
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.25
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.12
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.19
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.94
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.87408
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96411
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98816
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,18.38
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,18.5
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,53.12
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,53.38
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,53.25
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-39.69
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.56
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6613399999999999
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89633
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.70736
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.86
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.89
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.86
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.89
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.77
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.83
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (Min),A,112.25
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (Max),A,113.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.62
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (Min),A,111.88
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (Max),A,112.25
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (Min),A,157.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (Max),A,157.25
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,157.12
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T17:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-40.75
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-52.06
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.19
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.54656
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.50747
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95877
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.19
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9903
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97818
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98788
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,30.62
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,30.75
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.75
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.25
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,51.12
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,51.12
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,51.12
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95785
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91504
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.974
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.5
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,46.5
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,46.62
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.62
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.37
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.74328
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94693
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99219
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.62
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,60.75
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,61.12
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.88
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.06
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-97.44
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.19
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6742199999999999
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.08717000000000001
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91489
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,18.5
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,18.62
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.47
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.41
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.42
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.14
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.19
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (Min),A,86.38
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (Max),A,86.38
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (Min),A,88.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (Max),A,88.12
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (Min),A,185.38
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (Max),A,185.88
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.62
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T17:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-53.75
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-68.44
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.69
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.40258
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.31014
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.957
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.37
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99136
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91501
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97964
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.5
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.62
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,43.75
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,43.75
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,43.75
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.81
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96384
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98245
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93832
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,40.5
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.75
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.63
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.19
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.89126
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96991
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98544
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.12
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.25
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.12
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,54.62
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,54.75
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,54.62
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-43.88
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-113.56
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.75
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.5938399999999999
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.32699
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8889799999999999
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.88
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,14.88
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.58
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.62
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.55
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.61
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (Min),A,95.5
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (Max),A,95.88
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (Min),A,92.62
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (Max),A,92.75
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.75
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (Min),A,151.5
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (Max),A,152.12
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T17:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-91.88
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-58.69
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.00853
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.41259
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97186
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.25
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.5
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-0.62
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9928
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96728
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98813
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.62
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.62
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.62
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,32.5
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,32.75
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.62
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,58.38
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,58.5
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,58.5
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
