Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96262
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96588
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9527
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,39.12
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,39.5
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.38
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,29.25
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,29.25
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.25
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-28.69
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.5
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.67935
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9664
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99405
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.12
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,26.25
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,79.12
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,79.75
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,79.25
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.75
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-119.25
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.56
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69738
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.39239
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82629
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,242.27
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,242.28
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.95
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,242.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.59
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.69
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (Min),A,88.5
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (Max),A,89.12
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.62
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (Min),A,92.88
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (Max),A,92.88
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.88
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (Min),A,191.88
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (Max),A,196.25
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T17:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-57.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-28.25
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.25
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.38286
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.8306899999999999
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.92532
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.12
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.31
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.69
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98804
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91287
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94022
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,39.25
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,39.38
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.25
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.75
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99109
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94922
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97281
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,78.25
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,78.25
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,78.25
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,21.5
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,22.38
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-34.37
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-4.25
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62734
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97189
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99103
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.12
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,68.75
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,69.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,68.88
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-36.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-134.06
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.87
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6683
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.52288
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91702
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,17.25
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.53
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.55
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.25
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,242.3
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.52
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (Min),A,131.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (Max),A,131.12
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (Min),A,85.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (Max),A,85.75
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.38
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (Min),A,163.62
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (Max),A,164.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T17:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-80.06
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-17.75
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-1.81
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.10683
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.92807
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97259
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,10.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98383
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88336
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97168
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.5
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.75
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,48.38
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,49.12
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,48.62
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96023
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9537
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97855
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,37.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,37.25
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.12
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.12
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,56.25
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,56.38
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.38
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.75
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.96304
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96533
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99167
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.12
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,27.25
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,74.75
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,75.25
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,75.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.13
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7258899999999999
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95196
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97232
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,27.88
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,28.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,28.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.17
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.31
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.83
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.91
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.36
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.48
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (Min),A,95.38
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (Max),A,95.88
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.62
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (Min),A,100.88
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (Max),A,101.38
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (Min),A,217.12
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (Max),A,218.38
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.75
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T16:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-103.56
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-5.81
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.31
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.13298
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.99213
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99527
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.75
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,51.12
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,51.38
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.25
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,19.75
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,19.75
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.75
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98114
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86877
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85574
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.12
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,16.12
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,16.12
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.5
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.25
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.87
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.19
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98209
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94015
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93017
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,57.75
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,62.88
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.75
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,29.88
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.44
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,2.62
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.83249
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94513
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98849
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.88
