Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,19.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,60.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,60.75
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,60.25
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.94
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-101.19
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.65325
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.15596
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99023
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.62
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.12
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.12
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.12
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,42.5
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,42.88
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,42.75
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.69
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.55
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.59
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.38
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.39
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (Min),A,99.62
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (Max),A,104.75
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.62
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (Min),A,104.38
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (Max),A,104.62
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (Min),A,173.88
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (Max),A,174.12
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T16:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-28.31
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-15.5
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.6126
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.94287
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9733
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.12
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.19
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99539
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90591
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8602299999999999
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,48.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,18.88
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.88
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.62
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,0.19
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,3.06
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,4.56
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98679
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96844
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96023
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,58.25
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,58.62
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.38
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,27.38
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.62
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.13
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.5
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.92236
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.97678
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9921
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,20.12
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,57.88
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,61.25
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,59.88
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-50.81
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-47.12
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-54.56
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.49386
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.57147
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.30773
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.62
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.36
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,241.62
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,241.75
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.5
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.55
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (Min),A,134.12
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (Max),A,134.5
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,134.25
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (Min),A,98.88
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (Max),A,99.75
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.38
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (Min),A,124.12
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (Max),A,126.75
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T16:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-125.5
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-46.75
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-9.13
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.3727
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.6017399999999999
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94202
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.25
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.44
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-3.94
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.44
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98398
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87164
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82434
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,26.5
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,26.75
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.62
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,19.12
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,19.25
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.25
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-1.25
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.19
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99005
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86725
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98593
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,70.62
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,70.88
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.75
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.38
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,48.12
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,48.5
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.25
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,3.19
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-10.81
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97137
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.94668
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99054
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,25.88
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,26.38
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,23.25
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,23.38
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,61.38
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,61.5
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,61.5
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-42.88
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-82.06
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.55898
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.77783
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.07707
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,241.45
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,242.11
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,242.27
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,240.97
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (Min),A,125.38
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (Max),A,126.62
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.88
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (Min),A,64.25
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (Max),A,65.12
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (Min),A,134.88
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (Max),A,135.5
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,135.12
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T16:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-75.56
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-109.87
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.13
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.14656
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.27907
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93994
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,4.38
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,4.38
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.25
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-1.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-6.31
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9953
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97647
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97809
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,46.75
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,46.75
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.75
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,47.75
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,48.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,47.88
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-0.44
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.87
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.88
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98172
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95471
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95996
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,57.75
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,57.88
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.88
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.62
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,34.25
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,31.62
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,31.88
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,13.19
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,4.06
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,2.25
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94452
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9787
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99319
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,20.88
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,21.12
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,21.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,33.12
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,33.25
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,72.62
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,73.5
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,73.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.5
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-35.19
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.72824
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.69775
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92938
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.62
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.62
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,15.75
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,241.28
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,241.31
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,241.67
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,240.56
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,240.61
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
