Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (Min),A,131.38
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (Max),A,131.62
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (Min),A,93.75
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (Max),A,103.5
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (Min),A,173.75
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (Max),A,174.25
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T16:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-42.5
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-31.06
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-11.06
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.5945699999999999
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.80725
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.93747
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,12.12
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.56
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.44
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-3.82
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99649
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.99045
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.99295
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,54.5
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,54.75
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.62
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,58.62
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,58.62
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.62
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,85.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,85.5
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,85.25
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.06
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-1.69
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94467
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98993
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97131
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.25
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.12
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,44.88
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.88
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,43.5
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,43.62
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.62
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-13.25
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-4.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.94989
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93362
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98337
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,28.88
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,28.88
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,28.88
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,21.38
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,21.38
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,21.38
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,50.5
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.62
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,50.5
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.38
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-99.75
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7633300000000001
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.10753
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.75995
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.5
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.5
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,2.5
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.5
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.92
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.02
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.67
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.8
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.84
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (Min),A,122.75
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (Max),A,123.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.88
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (Min),A,135.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (Max),A,135.12
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.12
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (Min),A,193.12
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (Max),A,193.75
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.5
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T16:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-62.75
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-70.19
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.19
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.20824
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.29845
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98618
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.62
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.69
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98947
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78079
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96265
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,34.38
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,34.5
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.38
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.88
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,31.75
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.75
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.38
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-2.38
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.25
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96396
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99002
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95532
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,40.88
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,40.88
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.88
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,42.25
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.38
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,35.25
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,35.38
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.38
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.87
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,7.25
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,3.25
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8548
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96588
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98865
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,13.12
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.88
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,30.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,62.88
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,63.12
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,63.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.25
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,15.87
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-88.63
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8479
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8904700000000001
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.00822
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,7.25
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.25
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.28
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,241.19
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,241.22
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.06
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.08
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,22.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (Min),A,96.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (Max),A,96.25
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.12
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (Min),A,93.38
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (Max),A,93.88
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.62
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (Min),A,145.12
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (Max),A,145.12
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.12
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T15:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-116.88
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-51.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.44
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.23326
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.53805
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99026
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.38
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,15.38
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.75
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.44
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.944
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.78381
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9667
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.12
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,40.38
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,40.5
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.81
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-3.32
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.37
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94983
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91556
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93259
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.88
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,35.12
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.75
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.88
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.75
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,27.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,27.12
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-69.62
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-11.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.23418000000000005
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87823
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99533
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.62
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,95.75
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,100.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,96.88
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-156.56
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93463
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8708799999999999
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.71899
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.03
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.17
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.11
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.2
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,239.55
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,239.66
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.59
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (Min),A,66.38
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (Max),A,66.38
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (Min),A,51.75
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (Max),A,52.5
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (Min),A,185.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (Max),A,189.38
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T15:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-144.56
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-67.25
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,3.56
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.54089
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.31194
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.97079
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.0
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,12.62
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,12.75
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.12
