Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.75
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.38
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,13.5
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.62
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,34.38
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.37
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7597
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96762
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98184
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.75
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.25
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,30.38
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,34.88
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,32.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,48.5
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,48.88
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-155.13
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91168
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.83624
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87579
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.88
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.75
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,241.3
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,241.41
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,241.91
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,241.98
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.95
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,240.42
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,240.52
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (Min),A,107.88
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (Max),A,108.38
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (Min),A,61.38
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (Max),A,65.5
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.75
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (Min),A,147.88
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (Max),A,148.88
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.12
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T15:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-152.87
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-166.56
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.69424
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8888799999999999
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98791
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.12
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.75
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.38
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,10.56
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95932
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.5126
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78882
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,17.5
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,17.62
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.25
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,13.62
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.38
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.5
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.62
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94354
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81698
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95166
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,31.12
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,31.25
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.25
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,11.5
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,11.62
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.94
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-59.56
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.12
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.76907
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.33181
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98041
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.12
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,44.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,44.5
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,44.12
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-58.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-162.31
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-140.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.38781
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.67056
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.62698
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.5
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.12
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.12
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,241.62
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,241.7
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.03
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.05
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,240.48
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,240.53
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (Min),A,59.62
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (Max),A,61.12
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (Max),A,30.12
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.88
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (Min),A,99.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (Max),A,100.25
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.75
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T14:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-155.81
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-165.62
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.94
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.7294
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8792700000000001
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.98798
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,14.25
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,14.5
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.38
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.25
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.63
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95065
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9004200000000001
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92923
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,15.5
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,22.12
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,23.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.75
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94668
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68713
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95502
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.38
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,33.25
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.38
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.38
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.25
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-33.06
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.75271
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.5380199999999999
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97879
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,7.88
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,40.25
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,40.25
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,40.25
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-58.81
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-157.56
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-52.38
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.38448
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.8664200000000001
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.49023
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,6.75
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,241.53
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,241.58
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,241.66
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,241.7
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,240.16
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,240.2
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (Min),A,60.88
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (Max),A,61.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (Min),A,30.88
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (Max),A,31.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.88
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (Min),A,114.62
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (Max),A,115.12
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T14:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,172.81
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-156.87
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,8.87
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8411200000000001
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8703299999999999
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9758
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.38
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.25
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,13.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,13.12
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.12
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,7.13
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.06
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,4.06
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94672
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95474
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79373
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,16.5
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,16.5
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,26.88
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,27.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,12.25
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.25
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.75
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.13
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.69
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96753
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.30694
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94943
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,6.62
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.75
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.38
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.62
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.5
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-53.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-18.75
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7188399999999999
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.47637
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.70803
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,11.25
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,11.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.12
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,12.75
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.88
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,12.88
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-156.5
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-146.75
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T14:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8629100000000001
