Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-91.31
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,0.75
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.54583
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.03685
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95901
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,8.62
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,3.32
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,1.56
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.5
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97455
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96237
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93918
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.12
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.12
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,29.75
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,24.75
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,24.88
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.75
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.31
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95386
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8085
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94101
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.75
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.88
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.88
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.75
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.12
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.43
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-9.87
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.85208
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87921
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8986799999999999
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,18.12
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.75
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.5
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.88
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-25.12
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-56.56
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8074
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.78308
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.38369
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,5.62
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,5.62
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.62
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.89
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.98
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (Min),A,90.88
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (Max),A,91.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.88
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (Min),A,61.62
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (Max),A,61.88
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.75
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (Min),A,86.25
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (Max),A,86.38
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.38
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T13:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-69.62
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-109.69
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-0.06
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.26073
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.16185
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94818
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,5.12
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,5.12
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,5.12
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.75
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.06
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-1.44
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96689
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8117
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91122
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,19.88
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,20.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,15.25
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,15.5
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.38
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.62
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.06
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.25
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.19
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87036
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95026
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95096
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.88
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,24.25
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,24.25
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.25
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.88
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,33.25
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.12
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.38
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-2.19
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.65658
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93091
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86621
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.25
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,15.75
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,15.88
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,15.75
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,15.12
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,15.25
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,15.25
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-38.25
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.44
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-77.56
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.63088
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80829
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.13555
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.75
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.12
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,7.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,7.12
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,7.12
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.55
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.7
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.72
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.58
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.73
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (Min),A,59.75
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (Max),A,60.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.88
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (Min),A,60.12
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (Max),A,60.38
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.25
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (Min),A,82.5
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (Max),A,90.25
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,88.25
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T13:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-165.56
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-85.81
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-8.31
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.82647
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.0602
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.96493
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.62
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,9.5
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.06
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-63.31
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,12.81
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98044
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.17809
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77746
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,25.62
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,25.75
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.75
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.75
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.88
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.56
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,2.75
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97101
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8592200000000001
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98001
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,42.38
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,42.62
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.5
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,14.75
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,44.25
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,44.88
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-65.44
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-146.62
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-8.63
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.12059
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,-0.10295
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7420899999999999
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.88
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,12.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.88
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-100.81
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-149.25
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-147.94
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.13606
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7734
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.74752
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.12
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.88
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,5.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,5.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,242.44
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,243.06
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,243.16
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,241.84
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,241.91
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (Min),A,66.5
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (Max),A,66.62
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (Max),A,33.62
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.88
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (Min),A,71.5
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (Max),A,72.12
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.88
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T13:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-166.62
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-156.5
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-18.38
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8601700000000001
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.86865
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.87628
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.62
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.62
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.62
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.62
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.62
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.62
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,5.38
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,5.25
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,4.5
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-42.88
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,8.13
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98126
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.28743
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90326
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,29.62
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,29.62
