Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.62
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.25
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,27.5
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,27.62
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.62
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,1.5
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-59.31
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.25
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95282
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.26766
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9559
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,30.12
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,30.62
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.38
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.62
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,36.38
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.12
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-55.19
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-3.75
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.7879
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.2827
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.7127899999999999
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.25
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.38
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.38
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.5
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.62
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.62
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,11.25
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,11.5
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,11.38
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-94.25
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,179.75
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-152.75
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.052320000000000005
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.7438
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7560100000000001
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.88
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.38
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.88
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.88
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.42
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.53
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,243.31
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,243.42
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,241.86
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,241.95
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (Min),A,65.38
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (Max),A,65.38
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.38
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (Min),A,32.12
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (Max),A,32.25
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.12
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (Min),A,74.75
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (Max),A,74.75
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.75
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T13:20:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-168.44
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-154.94
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-23.69
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.8592200000000001
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.8528399999999999
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.8622700000000001
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,-3.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Current (Min),A,10.12
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Current (Max),A,10.12
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,10.12
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Current (Min),A,14.12
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Current (Max),A,14.38
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.25
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.12
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.12
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-65.37
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.81
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97284
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.15584
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97372
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Current (Min),A,23.5
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Current (Max),A,23.75
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.62
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.62
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.75
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.62
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Current (Min),A,36.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Current (Max),A,36.25
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.12
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.94
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-80.06
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91693
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07524
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94873
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Current (Min),A,25.5
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Current (Max),A,25.62
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.62
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Current (Min),A,7.5
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Current (Max),A,7.5
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Current (Min),A,32.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Current (Max),A,32.5
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.25
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-14.25
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.81479
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.39571
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8672799999999999
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (Min),A,12.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (Max),A,12.12
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L3 Current (RMS),A,12.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (Max),A,6.38
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L2 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (Min),A,16.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (Max),A,16.25
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,2.0,L1 Current (RMS),A,16.12
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-83.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-175.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-156.31
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.07695
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.73819
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7669
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.5
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.5
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.5
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.88
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,2.88
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.38
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.38
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,243.22
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,243.25
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,243.83
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,243.88
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,242.47
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,242.48
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (Min),A,56.5
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (Max),A,56.75
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.62
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (Min),A,31.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (Max),A,31.5
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.12
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (Min),A,84.75
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (Max),A,85.25
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.88
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T13:10:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-164.81
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-122.62
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.75
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.82257
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.4442100000000001
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.9505
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Current (Min),A,9.5
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.88
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Current (Max),A,8.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.88
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.12
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-92.81
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.94
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8116399999999999
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,-0.01668
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97436
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Current (Min),A,35.38
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Current (Max),A,37.5
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-2.75
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.13
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.93
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8759100000000001
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.63256
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92776
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Current (Min),A,21.75
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Current (Max),A,22.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.88
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.88
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.88
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.38
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.88
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,15.37
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,8.93
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,12.94
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.62139
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.96628
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94189
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.88
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.88
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (Min),A,29.12
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (Max),A,29.62
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L2 Current (RMS),A,29.5
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (Min),A,29.38
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (Max),A,30.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,2.0,L1 Current (RMS),A,29.75
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-40.87
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-177.37
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-153.69
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.52615
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.71472
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7400800000000001
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (Min),A,9.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (Max),A,9.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,9.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,242.81
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,242.88
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,242.94
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,243.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,241.91
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,241.92
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (Min),A,40.12
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (Max),A,40.12
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.12
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (Min),A,39.88
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (Max),A,40.62
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.38
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (Min),A,92.25
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (Max),A,93.62
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.62
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T13:00:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-150.13
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-64.07
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-5.94
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.31231
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.3395
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95151
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.88
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Current (Min),A,7.62
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Current (Max),A,7.75
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,7.62
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.38
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.38
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,7.19
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-4.69
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92026
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7699199999999999
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.871
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Current (Min),A,13.75
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Current (Max),A,13.88
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.75
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Current (Min),A,17.38
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Current (Max),A,17.5
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.38
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8276
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88644
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92114
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Current (Min),A,19.38
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Current (Max),A,19.38
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.38
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Current (Min),A,16.62
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Current (Max),A,16.88
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.75
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-77.38
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-8.13
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.12
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.15093
