Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8096899999999999
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97781
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (Min),A,8.5
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (Max),A,8.88
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L3 Current (RMS),A,8.75
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (Min),A,12.38
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (Max),A,12.75
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L2 Current (RMS),A,12.62
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (Min),A,38.12
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (Max),A,38.25
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,2.0,L1 Current (RMS),A,38.25
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-113.81
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,144.31
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-167.44
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,-0.28933000000000003
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,-0.70355
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.7842100000000001
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,-2.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (Min),A,3.25
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,3.25
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.5
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.38
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.5
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.5
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,242.73
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,242.8
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,242.78
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,242.88
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,241.73
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,241.81
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (Min),A,42.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (Max),A,42.5
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.25
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (Min),A,44.12
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (Max),A,44.75
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (Min),A,83.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (Max),A,83.12
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T12:50:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-70.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-48.75
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-2.88
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,0.15032
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,0.58068
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.99231
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Current (Min),A,6.25
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.25
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.25
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.12
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.25
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.12
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Current (Min),A,17.62
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Current (Max),A,17.75
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.62
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-1.31
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,0.31
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,1.38
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98331
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98059
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98621
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,15.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Current (Min),A,28.62
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Current (Max),A,28.75
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.75
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Current (Min),A,35.62
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.62
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Current (Min),A,61.75
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Current (Max),A,61.75
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,61.75
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-3.62
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.56
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.87
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96143
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.68023
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93109
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Current (Min),A,34.12
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Current (Max),A,34.12
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.12
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Current (Min),A,10.5
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Current (Max),A,10.5
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-40.44
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-12.06
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-1.38
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.50881
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8467399999999999
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.98523
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.75
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.88
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.75
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (Max),A,13.25
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (Min),A,42.88
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (Max),A,50.88
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,2.0,L1 Current (RMS),A,46.88
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-56.87
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,13.75
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-47.06
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.42614
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96017
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.35274
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.25
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.25
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.25
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (Min),A,13.12
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (Max),A,13.38
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,13.25
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.75
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.75
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.75
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,242.34
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,242.38
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,242.5
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,242.64
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,241.05
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,241.09
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,36.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (Min),A,76.62
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (Max),A,76.75
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.62
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (Min),A,76.62
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (Max),A,88.25
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.38
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (Min),A,150.88
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (Max),A,158.62
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,154.75
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T12:40:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-135.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-132.87
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-6.44
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.25545
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.60101
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.94977
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.88
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Current (Max),A,6.5
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,6.38
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.88
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Current (Max),A,10.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,10.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Current (Min),A,6.88
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Current (Max),A,6.88
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,6.88
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,1.12
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,8.25
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-0.56
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99017
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8935200000000001
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92544
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Current (Min),A,36.12
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Current (Max),A,37.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Current (Min),A,22.5
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Current (Max),A,22.62
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.62
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Current (Min),A,20.62
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Current (Max),A,20.75
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.62
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.31
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.81
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95544
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81479
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93371
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Current (Min),A,36.5
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Current (Max),A,36.5
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.5
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Current (Min),A,12.5
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Current (Max),A,12.62
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Current (Min),A,25.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Current (Max),A,25.25
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.12
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,9.37
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,13.31
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,4.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8795799999999999
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86026
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.99411
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Active Power,kW,3.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (Min),A,16.88
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (Max),A,17.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L3 Current (RMS),A,17.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (Min),A,13.88
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (Max),A,14.12
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L2 Current (RMS),A,14.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (Min),A,84.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (Max),A,89.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,2.0,L1 Current (RMS),A,87.75
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,27.82
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-94.25
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.6492
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.80197
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,-0.02797
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.5
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.88
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.75
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (Min),A,3.75
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,4.12
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (Min),A,5.5
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,5.5
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,241.8
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,241.89
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,242.45
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,242.52
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,240.89
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,240.94
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,21.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,33.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (Min),A,92.5
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (Max),A,93.25
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.88
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (Min),A,49.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (Max),A,49.38
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.12
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (Min),A,136.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (Max),A,140.75
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T12:30:00.000+00:00,ambient,,Temperature,C,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L3 Voltage Phase Angle,Degrees,-150.81
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L2 Voltage Phase Angle,Degrees,-131.44
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L1 Voltage Phase Angle,Degrees,-3.5
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L3 Power Factor,Unitless,-0.36651
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L2 Power Factor,Unitless,-0.57272
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L1 Power Factor,Unitless,0.95303
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,-1.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L3 Current (Min),A,5.25
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L3 Current (Max),A,5.5
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,5.38
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L2 Current (Min),A,9.25
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L2 Current (Max),A,9.5
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,9.38
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L1 Current (Min),A,7.25
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L1 Current (Max),A,7.38
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,7.25
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,0.88
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,2.56
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,3.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98633
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98483
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98959
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,16.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Current (Min),A,31.75
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Current (Max),A,32.12
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.88
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Current (Min),A,47.5
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Current (Max),A,47.5
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.5
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Current (Min),A,68.5
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Current (Max),A,68.75
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,68.75
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.5
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.06
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95901
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93518
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94263
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Current (Min),A,38.5
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Current (Max),A,38.75
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.62
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Current (Min),A,18.62
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Current (Max),A,18.75
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.62
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Current (Min),A,26.12
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Current (Max),A,26.25
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.25
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-50.19
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-34.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-0.69
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Power Factor,Unitless,0.44295
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Power Factor,Unitless,0.58441
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Power Factor,Unitless,0.97147
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Active Power,kW,8.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,N Current (RMS),A,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (Min),A,10.25
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (Max),A,10.38
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L3 Current (RMS),A,10.38
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (Min),A,9.62
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (Max),A,9.75
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L2 Current (RMS),A,9.62
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (Min),A,33.5
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (Max),A,33.75
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,2.0,L1 Current (RMS),A,33.62
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.62
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,82.56
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Voltage THD,%,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-48.31
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Power Factor,Unitless,0.69827
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Power Factor,Unitless,0.08904
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Power Factor,Unitless,0.5243800000000001
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,1.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,N Current (Min),A,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,N Current (Max),A,0.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (Min),A,4.62
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (Max),A,4.62
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,4.62
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (Min),A,2.75
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (Max),A,3.25
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,3.0
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (Min),A,8.12
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (Max),A,8.25
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,8.12
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,242.41
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,242.56
563449,Hawthorn Drive,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
